Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,22,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,6,45,35.5,3.5,1.25,3.55,3.0,0.0,0.0
2018,2,12,7,0,71.0,7.0,1.2,4.0,6.0,0.0,0.0
2018,2,12,7,15,251.0,16.5,1.5,4.9,34.0,124.38,0.0
2018,2,12,7,30,431.0,26.0,1.8,5.8,62.0,252.18,175.2
2018,2,12,7,45,509.0,32.5,2.05,6.65,102.0,315.61,256.82
2018,2,12,8,0,587.0,39.0,2.3,7.5,142.0,380.37,316.84
2018,2,12,8,15,632.5,47.0,2.55,8.0,187.5,431.42,362.99
2018,2,12,8,30,678.0,55.0,2.8,8.5,233.0,483.0,407.58
2018,2,12,8,45,752.5,54.0,3.0,9.0,285.0,541.68,456.42
2018,2,12,9,0,827.0,53.0,3.2,9.5,337.0,595.94,500.34
2018,2,12,9,15,850.5,56.0,3.15,9.85,380.0,626.92,523.71
2018,2,12,9,30,874.0,59.0,3.1,10.2,423.0,655.81,544.73
2018,2,12,9,45,889.0,61.5,3.1,10.55,460.5,675.97,558.24
2018,2,12,10,0,904.0,64.0,3.1,10.9,498.0,693.34,569.51
2018,2,12,10,15,916.5,65.5,3.05,11.25,530.0,704.83,576.03
2018,2,12,10,30,929.0,67.0,3.0,11.6,562.0,713.17,580.24
2018,2,12,10,45,938.0,68.0,3.0,11.95,587.5,715.31,580.1
2018,2,12,11,0,947.0,69.0,3.0,12.3,613.0,714.1,577.63
2018,2,12,11,15,952.5,70.0,3.0,12.5,631.0,707.18,570.94
2018,2,12,11,30,958.0,71.0,3.0,12.7,649.0,696.9,561.45
2018,2,12,11,45,960.0,71.5,3.0,12.9,658.5,680.55,547.29
2018,2,12,12,0,962.0,72.0,3.0,13.1,668.0,661.0,530.59
2018,2,12,12,15,961.0,73.5,3.05,13.2,670.0,637.61,511.08
2018,2,12,12,30,960.0,75.0,3.1,13.3,672.0,611.29,488.99
2018,2,12,12,45,956.0,75.0,3.1,13.4,665.0,579.14,461.85
2018,2,12,13,0,952.0,75.0,3.1,13.5,658.0,544.55,432.29
2018,2,12,13,15,948.0,74.5,3.1,13.55,644.0,507.23,400.01
2018,2,12,13,30,944.0,74.0,3.1,13.6,630.0,467.82,365.3
2018,2,12,13,45,937.0,73.0,3.15,13.6,608.5,424.92,327.15
2018,2,12,14,0,930.0,72.0,3.2,13.6,587.0,380.54,286.92
2018,2,12,14,15,919.0,70.5,3.15,13.55,558.0,333.29,243.7
2018,2,12,14,30,908.0,69.0,3.1,13.5,529.0,285.36,199.6
2018,2,12,14,45,892.5,67.0,3.05,13.45,493.5,235.65,154.73
2018,2,12,15,0,877.0,65.0,3.0,13.4,458.0,186.14,112.02
2018,2,12,15,15,855.0,62.5,3.0,13.4,417.0,136.0,73.66
2018,2,12,15,30,833.0,60.0,3.0,13.4,376.0,81.6,40.55
2018,2,12,15,45,800.5,57.5,2.4,12.75,331.5,41.5,31.75
2018,2,12,16,0,768.0,55.0,1.8,12.1,287.0,40.9,31.35
2018,2,12,16,15,719.0,50.5,1.7,11.15,239.5,38.6,29.35
2018,2,12,16,30,670.0,46.0,1.6,10.2,192.0,36.31,27.24
2018,2,12,16,45,590.0,40.5,1.5,9.3,146.0,33.07,24.09
2018,2,12,17,0,510.0,35.0,1.4,8.4,100.0,29.91,20.69
2018,2,12,17,15,359.0,26.0,1.6,8.15,62.0,21.03,9.94
2018,2,12,17,30,208.0,17.0,1.8,7.9,24.0,16.2,0.0
2018,2,12,17,45,104.0,8.5,1.95,7.6,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,3.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,13,6,45,34.0,3.0,1.85,2.75,3.0,0.0,0.0
2018,2,13,7,0,68.0,6.0,1.9,3.3,6.0,5.72,0.0
2018,2,13,7,15,242.5,17.5,2.15,4.1,35.5,122.58,0.0
2018,2,13,7,30,417.0,29.0,2.4,4.9,65.0,259.44,187.86
2018,2,13,7,45,519.0,36.0,2.7,5.7,109.5,326.09,267.88
2018,2,13,8,0,621.0,43.0,3.0,6.5,154.0,405.48,340.12
2018,2,13,8,15,680.5,48.0,2.9,7.15,202.5,462.49,390.54
2018,2,13,8,30,740.0,53.0,2.8,7.8,251.0,520.36,439.2
2018,2,13,8,45,777.0,57.0,2.75,8.45,297.5,563.63,474.09
2018,2,13,9,0,814.0,61.0,2.7,9.1,344.0,605.87,506.65
2018,2,13,9,15,841.5,63.0,2.5,9.85,387.5,638.08,529.31
2018,2,13,9,30,869.0,65.0,2.3,10.6,431.0,663.55,545.93
2018,2,13,9,45,889.0,66.5,2.1,11.35,470.0,685.79,558.69
2018,2,13,10,0,909.0,68.0,1.9,12.1,509.0,705.35,568.99
2018,2,13,10,15,921.0,70.0,1.75,12.6,541.0,717.07,574.1
2018,2,13,10,30,933.0,72.0,1.6,13.1,573.0,725.6,576.83
2018,2,13,10,45,940.5,73.0,1.45,13.6,598.0,726.63,574.11
2018,2,13,11,0,948.0,74.0,1.3,14.1,623.0,724.33,569.09
2018,2,13,11,15,953.5,75.0,1.15,14.45,641.0,717.32,560.77
2018,2,13,11,30,959.0,76.0,1.0,14.8,659.0,706.93,549.68
2018,2,13,11,45,962.0,76.5,0.9,15.1,669.0,691.08,535.3
2018,2,13,12,0,965.0,77.0,0.8,15.4,679.0,672.0,518.55
2018,2,13,12,15,965.5,77.0,0.75,15.6,681.0,647.77,498.77
2018,2,13,12,30,966.0,77.0,0.7,15.8,683.0,620.58,476.63
2018,2,13,12,45,964.5,76.5,0.65,16.0,676.5,588.98,450.96
2018,2,13,13,0,963.0,76.0,0.6,16.2,670.0,554.8,422.94
2018,2,13,13,15,958.0,76.0,0.65,16.25,656.0,517.02,392.77
2018,2,13,13,30,953.0,76.0,0.7,16.3,642.0,477.18,360.12
2018,2,13,13,45,945.0,75.0,0.75,16.3,619.5,433.41,323.58
2018,2,13,14,0,937.0,74.0,0.8,16.3,597.0,388.25,284.86
2018,2,13,14,15,925.5,73.0,0.85,16.2,568.0,340.85,243.6
2018,2,13,14,30,914.0,72.0,0.9,16.1,539.0,292.78,201.17
2018,2,13,14,45,897.0,70.5,0.95,16.0,503.0,242.73,157.49
2018,2,13,15,0,880.0,69.0,1.0,15.9,467.0,192.99,115.64
2018,2,13,15,15,858.0,66.5,1.0,15.9,426.0,137.14,73.0
2018,2,13,15,30,836.0,64.0,1.0,15.9,385.0,87.85,44.01
2018,2,13,15,45,764.5,65.5,0.85,15.05,332.0,47.77,37.01
2018,2,13,16,0,693.0,67.0,0.7,14.2,279.0,46.22,35.85
2018,2,13,16,15,618.0,62.5,0.8,13.45,228.5,44.55,34.42
2018,2,13,16,30,543.0,58.0,0.9,12.7,178.0,42.97,32.93
2018,2,13,16,45,492.5,48.0,1.0,11.95,137.0,36.55,26.95
2018,2,13,17,0,442.0,38.0,1.1,11.2,96.0,29.84,20.47
2018,2,13,17,15,299.5,27.5,1.1,10.95,59.5,22.25,11.34
2018,2,13,17,30,157.0,17.0,1.1,10.7,23.0,16.2,0.0
2018,2,13,17,45,78.5,8.5,1.15,10.45,11.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,14,6,45,29.0,3.5,1.0,5.5,3.5,0.0,0.0
2018,2,14,7,0,58.0,7.0,1.0,5.6,7.0,6.67,0.0
2018,2,14,7,15,194.5,19.0,1.15,6.35,34.0,121.76,0.0
2018,2,14,7,30,331.0,31.0,1.3,7.1,61.0,222.32,163.51
2018,2,14,7,45,350.5,44.5,1.4,7.85,93.5,257.49,209.67
2018,2,14,8,0,370.0,58.0,1.5,8.6,126.0,292.36,243.08
2018,2,14,8,15,533.0,58.0,1.6,9.05,186.5,397.29,332.5
2018,2,14,8,30,696.0,58.0,1.7,9.5,247.0,503.04,419.55
2018,2,14,8,45,556.5,86.5,1.75,9.95,254.5,468.21,390.5
2018,2,14,9,0,417.0,115.0,1.8,10.4,262.0,417.1,348.12
2018,2,14,9,15,337.0,141.0,1.85,10.9,269.0,387.98,323.17
2018,2,14,9,30,257.0,167.0,1.9,11.4,276.0,366.01,303.15
2018,2,14,9,45,186.0,183.5,1.95,11.9,266.0,325.76,268.63
2018,2,14,10,0,115.0,200.0,2.0,12.4,256.0,293.48,240.23
2018,2,14,10,15,79.0,201.5,2.2,13.1,241.0,258.53,210.54
2018,2,14,10,30,43.0,203.0,2.4,13.8,226.0,232.88,188.23
2018,2,14,10,45,98.5,229.0,2.6,14.55,285.5,295.99,239.38
2018,2,14,11,0,154.0,255.0,2.8,15.3,345.0,365.03,293.65
2018,2,14,11,15,261.5,253.5,2.9,15.6,411.5,437.19,350.73
2018,2,14,11,30,369.0,252.0,3.0,15.9,478.0,498.2,397.99
2018,2,14,11,45,482.0,221.0,3.1,16.25,521.0,534.8,426.18
2018,2,14,12,0,595.0,190.0,3.2,16.6,564.0,562.53,447.14
2018,2,14,12,15,702.0,157.5,3.3,16.65,600.0,576.35,457.53
2018,2,14,12,30,809.0,125.0,3.4,16.7,636.0,583.26,462.11
2018,2,14,12,45,801.5,126.0,3.5,16.75,628.5,553.24,437.3
2018,2,14,13,0,794.0,127.0,3.6,16.8,621.0,521.42,410.81
2018,2,14,13,15,862.5,104.0,3.7,16.65,629.5,500.93,392.65
2018,2,14,13,30,931.0,81.0,3.8,16.5,638.0,476.11,369.76
2018,2,14,13,45,807.0,111.5,3.9,16.35,582.0,413.97,318.58
2018,2,14,14,0,683.0,142.0,4.0,16.2,526.0,358.19,272.7
2018,2,14,14,15,695.5,129.0,4.1,15.9,503.5,316.98,235.85
2018,2,14,14,30,708.0,116.0,4.2,15.6,481.0,273.76,196.65
2018,2,14,14,45,748.0,100.0,4.3,15.25,462.5,231.76,157.22
2018,2,14,15,0,788.0,84.0,4.4,14.9,444.0,189.34,118.28
2018,2,14,15,15,772.5,79.5,4.4,14.9,406.5,142.0,81.08
2018,2,14,15,30,757.0,75.0,4.4,14.9,369.0,95.59,52.16
2018,2,14,15,45,566.0,89.5,4.25,13.75,295.0,61.23,49.19
2018,2,14,16,0,375.0,104.0,4.1,12.6,221.0,74.12,61.0
2018,2,14,16,15,474.0,79.5,3.9,11.75,202.5,58.62,47.24
2018,2,14,16,30,573.0,55.0,3.7,10.9,184.0,40.21,30.67
2018,2,14,16,45,530.5,46.0,3.5,10.05,143.5,34.62,25.43
2018,2,14,17,0,488.0,37.0,3.3,9.2,103.0,28.77,19.74
2018,2,14,17,15,345.5,28.0,3.3,8.8,65.0,22.57,12.21
2018,2,14,17,30,203.0,19.0,3.3,8.4,27.0,18.11,0.0
2018,2,14,17,45,101.5,9.5,3.3,8.0,13.5,9.05,0.0
2018,2,14,18,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,7.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,6.85,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,3.6,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,2.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,15,6,45,39.0,4.0,2.8,3.25,4.0,0.0,0.0
2018,2,15,7,0,78.0,8.0,3.0,3.6,8.0,39.59,0.0
2018,2,15,7,15,264.5,19.0,3.2,4.2,40.5,155.26,0.0
2018,2,15,7,30,451.0,30.0,3.4,4.8,73.0,280.68,214.28
2018,2,15,7,45,552.5,36.0,3.65,5.4,119.0,348.24,289.04
2018,2,15,8,0,654.0,42.0,3.9,6.0,165.0,427.95,361.72
2018,2,15,8,15,713.5,46.5,3.95,6.7,214.5,485.62,413.03
2018,2,15,8,30,773.0,51.0,4.0,7.4,264.0,544.19,462.75
2018,2,15,8,45,813.0,54.5,4.1,8.1,313.0,589.77,500.11
2018,2,15,9,0,853.0,58.0,4.2,8.8,362.0,629.6,531.64
2018,2,15,9,15,879.5,59.5,4.25,9.4,406.5,661.37,555.59
2018,2,15,9,30,906.0,61.0,4.3,10.0,451.0,691.11,576.55
2018,2,15,9,45,925.5,62.0,4.4,10.65,490.5,713.06,591.25
2018,2,15,10,0,945.0,63.0,4.5,11.3,530.0,732.2,603.68
2018,2,15,10,15,959.5,64.5,4.5,11.85,564.0,745.39,611.2
2018,2,15,10,30,974.0,66.0,4.5,12.4,598.0,755.28,616.27
2018,2,15,10,45,985.5,66.0,4.55,12.9,625.0,757.94,616.34
2018,2,15,11,0,997.0,66.0,4.6,13.4,652.0,757.09,613.93
2018,2,15,11,15,1003.0,66.5,4.65,13.75,670.5,749.49,606.95
2018,2,15,11,30,1009.0,67.0,4.7,14.1,689.0,738.35,597.2
2018,2,15,11,45,1012.0,66.5,4.7,14.45,699.0,720.69,581.58
2018,2,15,12,0,1015.0,66.0,4.7,14.8,709.0,699.66,563.28
2018,2,15,12,15,1015.0,66.5,4.7,14.95,711.0,674.56,542.03
2018,2,15,12,30,1015.0,67.0,4.7,15.1,713.0,646.35,518.07
2018,2,15,12,45,1013.0,67.5,4.7,15.25,707.0,614.07,490.55
2018,2,15,13,0,1011.0,68.0,4.7,15.4,701.0,579.05,460.35
2018,2,15,13,15,1006.5,68.0,4.65,15.45,686.5,539.8,426.24
2018,2,15,13,30,1002.0,68.0,4.6,15.5,672.0,498.33,389.63
2018,2,15,13,45,994.0,67.5,4.55,15.5,649.0,453.01,349.25
2018,2,15,14,0,986.0,67.0,4.5,15.5,626.0,406.17,306.77
2018,2,15,14,15,974.5,65.0,4.4,15.4,595.0,355.63,260.72
2018,2,15,14,30,963.0,63.0,4.3,15.3,564.0,304.39,213.66
2018,2,15,14,45,947.0,62.0,4.2,15.15,527.0,252.56,166.65
2018,2,15,15,0,931.0,61.0,4.1,15.0,490.0,200.89,121.52
2018,2,15,15,15,910.5,59.0,4.1,15.0,448.0,148.3,80.05
2018,2,15,15,30,890.0,57.0,4.1,15.0,406.0,96.81,47.94
2018,2,15,15,45,817.5,59.5,3.2,14.0,351.0,44.08,33.85
2018,2,15,16,0,745.0,62.0,2.3,13.0,296.0,46.25,36.02
2018,2,15,16,15,666.0,58.5,2.15,11.85,243.0,41.01,31.45
2018,2,15,16,30,587.0,55.0,2.0,10.7,190.0,40.04,30.59
2018,2,15,16,45,549.5,46.0,1.85,9.55,149.0,34.46,25.41
2018,2,15,17,0,512.0,37.0,1.7,8.4,108.0,28.61,19.77
2018,2,15,17,15,360.5,28.0,1.75,8.05,68.0,22.39,12.55
2018,2,15,17,30,209.0,19.0,1.8,7.7,28.0,15.94,0.0
2018,2,15,17,45,104.5,9.5,1.8,7.3,14.0,9.05,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,16,6,45,54.0,4.5,0.95,3.85,5.0,0.0,0.0
2018,2,16,7,0,108.0,9.0,0.9,4.2,10.0,53.21,0.0
2018,2,16,7,15,278.0,19.5,1.1,4.85,42.0,164.32,0.0
2018,2,16,7,30,448.0,30.0,1.3,5.5,74.0,281.16,216.22
2018,2,16,7,45,543.5,37.0,1.5,6.15,120.0,347.08,285.4
2018,2,16,8,0,639.0,44.0,1.7,6.8,166.0,424.77,354.55
2018,2,16,8,15,695.5,48.5,1.75,7.55,214.5,480.65,402.74
2018,2,16,8,30,752.0,53.0,1.8,8.3,263.0,537.26,449.25
2018,2,16,8,45,787.5,56.5,1.85,9.0,310.0,579.74,482.71
2018,2,16,9,0,823.0,60.0,1.9,9.7,357.0,621.12,514.01
2018,2,16,9,15,848.5,62.0,1.9,10.3,400.5,647.64,532.86
2018,2,16,9,30,874.0,64.0,1.9,10.9,444.0,676.98,552.52
2018,2,16,9,45,892.5,66.0,1.95,11.5,483.0,699.16,566.75
2018,2,16,10,0,911.0,68.0,2.0,12.1,522.0,718.58,578.84
2018,2,16,10,15,924.5,69.5,2.0,12.6,555.0,730.93,585.52
2018,2,16,10,30,938.0,71.0,2.0,13.1,588.0,740.09,589.96
2018,2,16,10,45,946.5,72.5,2.05,13.55,614.0,742.43,590.03
2018,2,16,11,0,955.0,74.0,2.1,14.0,640.0,741.38,587.82
2018,2,16,11,15,960.5,75.0,2.1,14.3,658.0,734.3,581.35
2018,2,16,11,30,966.0,76.0,2.1,14.6,676.0,723.8,572.17
2018,2,16,11,45,969.0,76.0,2.1,14.95,686.0,707.25,558.04
2018,2,16,12,0,972.0,76.0,2.1,15.3,696.0,687.45,541.42
2018,2,16,12,15,972.5,76.5,2.15,15.5,698.0,663.47,522.08
2018,2,16,12,30,973.0,77.0,2.2,15.7,700.0,636.47,500.17
2018,2,16,12,45,971.0,76.5,2.3,15.95,693.5,604.25,474.06
2018,2,16,13,0,969.0,76.0,2.4,16.2,687.0,569.43,445.36
2018,2,16,13,15,964.5,75.5,2.45,16.3,672.5,531.0,413.23
2018,2,16,13,30,960.0,75.0,2.5,16.4,658.0,490.46,378.64
2018,2,16,13,45,952.5,74.0,2.55,16.5,636.0,446.38,340.41
2018,2,16,14,0,945.0,73.0,2.6,16.6,614.0,400.83,300.07
2018,2,16,14,15,925.0,73.5,2.55,16.5,581.0,351.5,256.27
2018,2,16,14,30,905.0,74.0,2.5,16.4,548.0,302.23,212.1
2018,2,16,14,45,897.5,70.5,2.45,16.35,514.5,252.59,167.38
2018,2,16,15,0,890.0,67.0,2.4,16.3,481.0,202.42,123.62
2018,2,16,15,15,869.0,64.5,2.4,16.3,439.5,151.2,83.31
2018,2,16,15,30,848.0,62.0,2.4,16.3,398.0,95.51,46.86
2018,2,16,15,45,789.0,62.5,1.75,15.3,347.0,48.98,38.02
2018,2,16,16,0,730.0,63.0,1.1,14.3,296.0,46.87,36.39
2018,2,16,16,15,628.0,62.5,1.1,13.6,240.5,43.95,33.87
2018,2,16,16,30,526.0,62.0,1.1,12.9,185.0,45.73,35.42
2018,2,16,16,45,426.0,52.5,1.15,12.25,137.0,39.83,29.93
2018,2,16,17,0,326.0,43.0,1.2,11.6,89.0,33.74,24.05
2018,2,16,17,15,283.0,31.5,1.15,11.45,60.5,25.52,15.21
2018,2,16,17,30,240.0,20.0,1.1,11.3,32.0,16.78,0.0
2018,2,16,17,45,120.0,10.0,1.1,11.2,16.0,9.53,0.0
2018,2,16,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,6,45,51.0,5.0,0.7,7.5,5.5,0.0,0.0
2018,2,17,7,0,102.0,10.0,0.7,7.6,11.0,52.05,0.0
2018,2,17,7,15,266.0,21.0,0.7,8.25,43.5,162.79,3.08
2018,2,17,7,30,430.0,32.0,0.7,8.9,76.0,276.36,211.92
2018,2,17,7,45,524.5,39.5,0.75,9.55,122.0,348.01,281.26
2018,2,17,8,0,619.0,47.0,0.8,10.2,168.0,419.71,343.22
2018,2,17,8,15,676.0,51.5,0.75,10.8,216.0,475.8,389.47
2018,2,17,8,30,733.0,56.0,0.7,11.4,264.0,532.55,433.79
2018,2,17,8,45,769.5,59.5,0.6,11.95,311.0,575.44,464.97
2018,2,17,9,0,806.0,63.0,0.5,12.5,358.0,617.29,493.78
2018,2,17,9,15,833.5,65.0,0.5,13.05,401.5,649.87,515.86
2018,2,17,9,30,861.0,67.0,0.5,13.6,445.0,675.55,531.76
2018,2,17,9,45,880.5,68.0,0.45,14.15,483.5,697.13,543.71
2018,2,17,10,0,900.0,69.0,0.4,14.7,522.0,716.04,553.61
2018,2,17,10,15,912.5,70.5,0.35,15.25,554.0,727.68,558.38
2018,2,17,10,30,925.0,72.0,0.3,15.8,586.0,736.18,561.1
2018,2,17,10,45,933.5,73.0,0.3,16.35,611.5,738.02,560.17
2018,2,17,11,0,942.0,74.0,0.3,16.9,637.0,736.52,557.21
2018,2,17,11,15,948.0,74.5,0.4,17.5,655.0,729.37,552.06
2018,2,17,11,30,954.0,75.0,0.5,18.1,673.0,718.87,544.61
2018,2,17,11,45,957.0,75.0,0.6,18.7,682.5,702.52,532.42
2018,2,17,12,0,960.0,75.0,0.7,19.3,692.0,682.96,517.78
2018,2,17,12,15,960.5,75.5,0.75,19.5,694.0,659.24,500.03
2018,2,17,12,30,961.0,76.0,0.8,19.7,696.0,632.55,479.8
2018,2,17,12,45,959.0,75.5,0.9,19.85,689.5,600.64,455.96
2018,2,17,13,0,957.0,75.0,1.0,20.0,683.0,566.18,429.51
2018,2,17,13,15,952.5,74.5,1.05,20.05,668.5,528.12,399.36
2018,2,17,13,30,948.0,74.0,1.1,20.1,654.0,487.99,366.77
2018,2,17,13,45,941.0,73.0,1.2,20.1,632.0,444.53,330.97
2018,2,17,14,0,934.0,72.0,1.3,20.1,610.0,399.59,292.88
2018,2,17,14,15,923.5,70.0,1.35,19.95,580.5,351.41,251.33
2018,2,17,14,30,913.0,68.0,1.4,19.8,551.0,302.51,208.47
2018,2,17,14,45,897.5,67.0,1.45,19.65,515.5,252.88,165.07
2018,2,17,15,0,882.0,66.0,1.5,19.5,480.0,203.42,122.96
2018,2,17,15,15,861.5,63.5,1.5,19.5,439.0,152.56,83.25
2018,2,17,15,30,841.0,61.0,1.5,19.5,398.0,102.87,51.58
2018,2,17,15,45,810.5,58.0,1.3,18.35,352.5,48.25,36.87
2018,2,17,16,0,780.0,55.0,1.1,17.2,307.0,40.14,30.01
2018,2,17,16,15,734.0,51.5,1.2,16.05,259.0,38.7,28.87
2018,2,17,16,30,688.0,48.0,1.3,14.9,211.0,37.31,27.67
2018,2,17,16,45,617.0,42.5,1.35,13.75,164.0,34.11,24.71
2018,2,17,17,0,546.0,37.0,1.4,12.6,117.0,30.94,21.55
2018,2,17,17,15,395.0,28.5,1.55,12.15,75.0,22.54,12.98
2018,2,17,17,30,244.0,20.0,1.7,11.7,33.0,16.59,0.0
2018,2,17,17,45,122.0,10.0,1.9,11.25,16.5,9.53,0.0
2018,2,17,18,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,18,6,45,24.5,3.5,3.75,8.15,4.0,0.0,0.0
2018,2,18,7,0,49.0,7.0,3.9,8.4,8.0,27.28,0.0
2018,2,18,7,15,239.0,20.5,4.2,8.7,44.0,152.78,33.21
2018,2,18,7,30,429.0,34.0,4.5,9.0,80.0,279.79,220.25
2018,2,18,7,45,526.0,41.5,4.85,9.35,127.0,353.45,292.84
2018,2,18,8,0,623.0,49.0,5.2,9.7,174.0,432.04,363.9
2018,2,18,8,15,421.0,72.0,5.3,10.0,166.0,353.42,300.55
2018,2,18,8,30,219.0,95.0,5.4,10.3,158.0,254.48,216.28
2018,2,18,8,45,256.5,113.0,5.5,10.6,199.0,302.45,257.48
2018,2,18,9,0,294.0,131.0,5.6,10.9,240.0,350.78,297.92
2018,2,18,9,15,462.0,122.5,5.6,11.2,317.0,467.64,396.07
2018,2,18,9,30,630.0,114.0,5.6,11.5,394.0,582.46,489.71
2018,2,18,9,45,763.5,95.5,5.6,11.8,463.0,658.51,550.29
2018,2,18,10,0,897.0,77.0,5.6,12.1,532.0,727.2,602.52
2018,2,18,10,15,917.5,76.0,5.65,12.35,566.5,741.54,611.74
2018,2,18,10,30,938.0,75.0,5.7,12.6,601.0,752.81,618.89
2018,2,18,10,45,945.5,76.5,5.7,12.8,626.5,754.41,618.61
2018,2,18,11,0,953.0,78.0,5.7,13.0,652.0,752.62,615.91
2018,2,18,11,15,957.5,79.5,5.8,13.15,670.0,745.33,609.65
2018,2,18,11,30,962.0,81.0,5.9,13.3,688.0,734.64,600.76
2018,2,18,11,45,963.0,82.5,6.0,13.4,698.0,718.27,586.78
2018,2,18,12,0,964.0,84.0,6.1,13.5,708.0,698.7,570.14
2018,2,18,12,15,956.0,87.0,6.25,13.45,707.0,672.01,548.09
2018,2,18,12,30,948.0,90.0,6.4,13.4,706.0,642.7,523.61
2018,2,18,12,45,929.5,95.0,6.55,13.3,694.5,607.09,493.72
2018,2,18,13,0,911.0,100.0,6.7,13.2,683.0,569.83,461.97
2018,2,18,13,15,907.5,98.5,6.85,12.95,669.0,532.51,429.8
2018,2,18,13,30,904.0,97.0,7.0,12.7,655.0,493.18,395.14
2018,2,18,13,45,873.5,102.0,7.1,12.45,626.0,444.38,352.18
2018,2,18,14,0,843.0,107.0,7.2,12.2,597.0,398.22,310.63
2018,2,18,14,15,866.0,96.5,7.2,11.85,578.5,356.02,270.63
2018,2,18,14,30,889.0,86.0,7.2,11.5,560.0,310.43,226.89
2018,2,18,14,45,735.5,100.5,7.2,11.15,475.5,240.17,169.03
2018,2,18,15,0,582.0,115.0,7.2,10.8,391.0,186.82,127.86
2018,2,18,15,15,548.0,108.0,7.2,10.8,350.0,144.67,93.77
2018,2,18,15,30,514.0,101.0,7.2,10.8,309.0,105.65,66.82
2018,2,18,15,45,611.0,87.0,6.9,10.0,306.5,66.26,46.03
2018,2,18,16,0,708.0,73.0,6.6,9.2,304.0,49.93,39.88
2018,2,18,16,15,612.5,68.5,6.3,8.75,246.5,48.39,38.54
2018,2,18,16,30,517.0,64.0,6.0,8.3,189.0,46.96,37.2
2018,2,18,16,45,514.0,54.5,5.75,7.8,155.5,41.33,31.85
2018,2,18,17,0,511.0,45.0,5.5,7.3,122.0,35.41,26.05
2018,2,18,17,15,373.0,35.0,5.4,7.0,80.0,28.6,18.64
2018,2,18,17,30,235.0,25.0,5.3,6.7,38.0,21.57,0.0
2018,2,18,17,45,117.5,12.5,5.2,6.4,19.0,11.91,0.0
2018,2,18,18,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,5.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,5.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,5.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,5.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,5.05,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,4.65,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,4.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,4.35,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,4.15,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,3.7,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,3.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,2.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,2.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,2.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,1.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,6,45,43.0,6.0,2.45,2.55,6.5,0.0,0.0
2018,2,19,7,0,86.0,12.0,2.6,2.9,13.0,47.94,0.0
2018,2,19,7,15,248.5,24.5,2.85,3.4,48.0,163.15,61.6
2018,2,19,7,30,411.0,37.0,3.1,3.9,83.0,275.66,222.36
2018,2,19,7,45,516.0,44.0,3.3,4.45,130.5,353.37,297.18
2018,2,19,8,0,621.0,51.0,3.5,5.0,178.0,436.11,371.34
2018,2,19,8,15,681.5,55.5,3.45,5.45,228.0,489.68,418.75
2018,2,19,8,30,742.0,60.0,3.4,5.9,278.0,549.38,468.92
2018,2,19,8,45,782.0,63.0,3.35,6.4,326.0,594.54,505.25
2018,2,19,9,0,822.0,66.0,3.3,6.9,374.0,638.7,539.44
2018,2,19,9,15,849.5,68.0,3.15,7.2,418.5,671.79,563.47
2018,2,19,9,30,877.0,70.0,3.0,7.5,463.0,697.84,580.91
2018,2,19,9,45,897.5,70.5,2.9,7.8,502.0,719.8,595.13
2018,2,19,10,0,918.0,71.0,2.8,8.1,541.0,739.06,607.12
2018,2,19,10,15,930.0,72.5,2.7,8.25,574.0,750.46,613.42
2018,2,19,10,30,942.0,74.0,2.6,8.4,607.0,758.63,617.38
2018,2,19,10,45,951.0,75.0,2.5,8.6,633.0,760.75,616.8
2018,2,19,11,0,960.0,76.0,2.4,8.8,659.0,759.46,613.86
2018,2,19,11,15,965.0,77.0,2.35,8.9,677.0,751.92,607.02
2018,2,19,11,30,970.0,78.0,2.3,9.0,695.0,740.96,597.86
2018,2,19,11,45,971.0,78.5,2.3,9.1,704.0,723.44,583.48
2018,2,19,12,0,972.0,79.0,2.3,9.2,713.0,702.71,566.37
2018,2,19,12,15,971.5,80.0,2.35,9.35,715.0,678.44,546.53
2018,2,19,12,30,971.0,81.0,2.4,9.5,717.0,651.18,524.09
2018,2,19,12,45,957.5,84.5,2.4,9.6,707.0,616.28,495.17
2018,2,19,13,0,944.0,88.0,2.4,9.7,697.0,579.4,464.24
2018,2,19,13,15,900.5,99.5,2.45,9.7,670.0,533.58,426.11
2018,2,19,13,30,857.0,111.0,2.5,9.7,643.0,486.48,386.38
2018,2,19,13,45,703.0,146.5,2.55,9.7,573.0,415.68,328.39
2018,2,19,14,0,549.0,182.0,2.6,9.7,503.0,356.43,280.0
2018,2,19,14,15,477.0,188.5,2.55,9.65,458.0,310.51,241.49
2018,2,19,14,30,405.0,195.0,2.5,9.6,413.0,270.07,207.87
2018,2,19,14,45,604.5,140.5,2.5,9.55,442.0,247.24,179.43
2018,2,19,15,0,804.0,86.0,2.5,9.5,471.0,207.59,135.35
2018,2,19,15,15,798.5,79.5,2.5,9.5,434.0,158.44,94.08
2018,2,19,15,30,793.0,73.0,2.5,9.5,397.0,109.2,59.2
2018,2,19,15,45,797.5,65.5,2.1,9.15,360.0,59.41,36.51
2018,2,19,16,0,802.0,58.0,1.7,8.8,323.0,42.35,33.09
2018,2,19,16,15,724.5,56.0,1.55,8.05,268.0,42.2,33.08
2018,2,19,16,30,647.0,54.0,1.4,7.3,213.0,42.31,33.18
2018,2,19,16,45,536.0,49.0,1.25,6.6,161.0,36.28,27.53
2018,2,19,17,0,425.0,44.0,1.1,5.9,109.0,34.12,25.19
2018,2,19,17,15,302.0,33.0,1.15,5.5,71.0,26.34,17.11
2018,2,19,17,30,179.0,22.0,1.2,5.1,33.0,17.43,0.0
2018,2,19,17,45,89.5,11.0,1.2,4.75,16.5,10.48,0.0
2018,2,19,18,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-3.55,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-2.95,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,20,6,45,84.0,7.0,1.6,-1.65,9.0,0.0,0.0
2018,2,20,7,0,168.0,14.0,1.7,-1.0,18.0,85.33,0.0
2018,2,20,7,15,335.0,23.5,1.75,-0.3,54.5,205.74,103.03
2018,2,20,7,30,502.0,33.0,1.8,0.4,91.0,312.2,255.62
2018,2,20,7,45,425.0,42.0,1.9,1.1,107.5,304.46,258.63
2018,2,20,8,0,348.0,51.0,2.0,1.8,124.0,283.64,244.73
2018,2,20,8,15,180.0,75.5,1.85,2.8,114.0,205.27,177.04
2018,2,20,8,30,12.0,100.0,1.7,3.8,104.0,107.11,89.01
2018,2,20,8,45,34.0,124.0,1.55,4.75,136.5,154.11,129.96
2018,2,20,9,0,56.0,148.0,1.4,5.7,169.0,194.68,164.13
2018,2,20,9,15,88.0,172.5,1.3,6.4,210.0,242.83,204.14
2018,2,20,9,30,120.0,197.0,1.2,7.1,251.0,301.13,251.19
2018,2,20,9,45,184.5,210.0,1.1,7.75,301.5,358.85,297.3
2018,2,20,10,0,249.0,223.0,1.0,8.4,352.0,426.89,349.83
2018,2,20,10,15,336.0,219.0,1.05,8.75,404.0,481.63,392.44
2018,2,20,10,30,423.0,215.0,1.1,9.1,456.0,545.09,440.63
2018,2,20,10,45,543.0,187.0,1.15,9.4,510.0,595.88,479.5
2018,2,20,11,0,663.0,159.0,1.2,9.7,564.0,647.93,518.46
2018,2,20,11,15,728.5,142.5,1.25,9.9,599.5,665.63,531.02
2018,2,20,11,30,794.0,126.0,1.3,10.1,635.0,678.11,539.93
2018,2,20,11,45,852.5,113.0,1.3,10.25,666.5,686.78,545.31
2018,2,20,12,0,911.0,100.0,1.3,10.4,698.0,688.89,545.7
2018,2,20,12,15,934.0,93.5,1.35,10.5,708.0,672.78,532.77
2018,2,20,12,30,957.0,87.0,1.4,10.6,718.0,652.78,516.75
2018,2,20,12,45,955.5,86.5,1.45,10.75,711.5,620.93,491.23
2018,2,20,13,0,954.0,86.0,1.5,10.9,705.0,586.49,463.22
2018,2,20,13,15,949.5,85.0,1.55,10.85,690.0,547.67,431.48
2018,2,20,13,30,945.0,84.0,1.6,10.8,675.0,506.82,397.22
2018,2,20,13,45,936.5,83.5,1.65,10.8,652.5,462.9,359.51
2018,2,20,14,0,928.0,83.0,1.7,10.8,630.0,417.62,319.65
2018,2,20,14,15,916.5,81.0,1.7,10.7,599.5,368.93,276.13
2018,2,20,14,30,905.0,79.0,1.7,10.6,569.0,319.63,231.37
2018,2,20,14,45,869.0,81.5,1.75,10.5,527.5,263.33,181.69
2018,2,20,15,0,833.0,84.0,1.8,10.4,486.0,213.78,138.58
2018,2,20,15,15,636.5,111.0,1.8,10.4,403.0,162.0,103.61
2018,2,20,15,30,440.0,138.0,1.8,10.4,320.0,132.72,91.33
2018,2,20,15,45,291.5,136.5,1.65,9.85,251.5,107.47,82.78
2018,2,20,16,0,143.0,135.0,1.5,9.3,183.0,104.89,89.23
2018,2,20,16,15,109.5,108.5,1.35,8.6,142.0,86.5,72.99
2018,2,20,16,30,76.0,82.0,1.2,7.9,101.0,67.31,55.75
2018,2,20,16,45,58.5,63.5,1.1,7.25,76.0,53.14,42.74
2018,2,20,17,0,41.0,45.0,1.0,6.6,51.0,38.53,29.11
2018,2,20,17,15,28.5,30.0,1.0,6.25,33.5,27.26,18.03
2018,2,20,17,30,16.0,15.0,1.0,5.9,16.0,13.52,0.0
2018,2,20,17,45,8.0,7.5,1.0,5.6,8.0,7.15,0.0
2018,2,20,18,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,4.55,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,4.15,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,6,45,67.0,7.0,0.85,3.35,8.5,0.0,0.0
2018,2,21,7,0,134.0,14.0,0.9,3.4,17.0,71.28,0.0
2018,2,21,7,15,290.0,25.0,1.05,3.7,53.0,189.19,108.33
2018,2,21,7,30,446.0,36.0,1.2,4.0,89.0,296.46,240.49
2018,2,21,7,45,539.0,42.5,1.35,4.3,136.5,368.59,308.18
2018,2,21,8,0,632.0,49.0,1.5,4.6,184.0,440.83,372.43
2018,2,21,8,15,688.0,53.5,1.55,5.3,233.5,497.59,420.61
2018,2,21,8,30,744.0,58.0,1.6,6.0,283.0,555.03,467.17
2018,2,21,8,45,782.5,61.0,1.6,6.7,331.5,599.51,501.35
2018,2,21,9,0,821.0,64.0,1.6,7.4,380.0,643.0,533.46
2018,2,21,9,15,846.5,67.0,1.6,7.95,424.5,676.14,556.05
2018,2,21,9,30,872.0,70.0,1.6,8.5,469.0,702.1,572.81
2018,2,21,9,45,891.5,71.5,1.6,9.05,508.5,724.66,586.84
2018,2,21,10,0,911.0,73.0,1.6,9.6,548.0,744.48,598.71
2018,2,21,10,15,923.5,75.0,1.55,9.95,581.5,756.83,605.04
2018,2,21,10,30,936.0,77.0,1.5,10.3,615.0,765.94,609.11
2018,2,21,10,45,944.0,78.0,1.5,10.65,640.5,767.35,608.28
2018,2,21,11,0,952.0,79.0,1.5,11.0,666.0,765.36,605.23
2018,2,21,11,15,957.0,80.0,1.55,11.2,684.0,757.83,599.23
2018,2,21,11,30,962.0,81.0,1.6,11.4,702.0,746.9,590.95
2018,2,21,11,45,963.5,82.5,1.6,11.6,712.0,730.76,578.08
2018,2,21,12,0,965.0,84.0,1.6,11.8,722.0,711.37,562.22
2018,2,21,12,15,965.0,84.5,1.75,11.9,724.0,686.89,543.83
2018,2,21,12,30,965.0,85.0,1.9,12.0,726.0,659.43,522.72
2018,2,21,12,45,962.5,84.5,2.0,12.1,719.0,626.74,496.8
2018,2,21,13,0,960.0,84.0,2.1,12.2,712.0,591.52,468.29
2018,2,21,13,15,955.0,84.0,2.15,12.2,697.5,553.13,436.51
2018,2,21,13,30,950.0,84.0,2.2,12.2,683.0,512.7,402.25
2018,2,21,13,45,941.5,83.0,2.2,12.25,660.0,468.04,363.59
2018,2,21,14,0,933.0,82.0,2.2,12.3,637.0,422.03,322.88
2018,2,21,14,15,920.5,81.5,2.15,12.15,607.0,374.01,279.85
2018,2,21,14,30,908.0,81.0,2.1,12.0,577.0,325.41,235.65
2018,2,21,14,45,890.5,79.5,2.0,11.9,540.0,274.47,189.52
2018,2,21,15,0,873.0,78.0,1.9,11.8,503.0,218.78,140.47
2018,2,21,15,15,847.0,76.0,1.9,11.8,460.0,167.17,97.96
2018,2,21,15,30,821.0,74.0,1.9,11.8,417.0,117.45,63.12
2018,2,21,15,45,704.0,80.0,1.45,11.15,351.0,69.12,42.41
2018,2,21,16,0,587.0,86.0,1.0,10.5,285.0,59.26,48.1
2018,2,21,16,15,620.0,73.0,1.0,9.9,255.0,51.43,41.18
2018,2,21,16,30,653.0,60.0,1.0,9.3,225.0,43.19,33.74
2018,2,21,16,45,527.0,55.0,0.95,8.7,170.0,41.11,31.72
2018,2,21,17,0,401.0,50.0,0.9,8.1,115.0,39.26,29.65
2018,2,21,17,15,280.5,37.0,0.95,7.65,75.0,28.73,19.33
2018,2,21,17,30,160.0,24.0,1.0,7.2,35.0,18.95,3.83
2018,2,21,17,45,90.5,13.5,1.1,6.8,18.5,12.87,0.0
2018,2,21,18,0,21.0,3.0,1.2,6.4,2.0,0.0,0.0
2018,2,21,18,15,10.5,1.5,1.25,5.9,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,1.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,2.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,2.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
