Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,30,983.0,83.0,1.3,11.7,787.0,710.54,556.4
2018,3,4,12,45,978.0,84.5,1.3,11.9,779.5,676.99,530.11
2018,3,4,13,0,973.0,86.0,1.3,12.1,772.0,640.96,501.51
2018,3,4,13,15,969.0,85.5,1.35,12.1,756.5,601.3,470.35
2018,3,4,13,30,965.0,85.0,1.4,12.1,741.0,559.49,436.65
2018,3,4,13,45,959.0,83.5,1.45,12.15,718.0,513.93,398.98
2018,3,4,14,0,953.0,82.0,1.5,12.2,695.0,466.79,358.92
2018,3,4,14,15,943.5,81.0,1.55,12.15,664.5,417.46,316.07
2018,3,4,14,30,934.0,80.0,1.6,12.1,634.0,367.28,271.41
2018,3,4,14,45,920.5,78.0,1.6,12.0,596.5,314.58,223.99
2018,3,4,15,0,907.0,76.0,1.6,11.9,559.0,261.9,176.57
2018,3,4,15,15,888.5,73.5,1.6,11.9,516.0,208.24,129.88
2018,3,4,15,30,870.0,71.0,1.6,11.9,473.0,155.59,87.97
2018,3,4,15,45,844.5,68.0,1.6,11.45,425.5,97.21,49.75
2018,3,4,16,0,819.0,65.0,1.6,11.0,378.0,47.21,37.06
2018,3,4,16,15,781.5,61.5,1.45,10.2,327.5,44.83,35.15
2018,3,4,16,30,744.0,58.0,1.3,9.4,277.0,43.73,34.29
2018,3,4,16,45,685.0,53.0,1.15,8.6,225.5,41.31,32.12
2018,3,4,17,0,626.0,48.0,1.0,7.8,174.0,38.92,29.8
2018,3,4,17,15,501.0,41.5,1.05,7.3,124.0,31.97,23.09
2018,3,4,17,30,376.0,35.0,1.1,6.8,74.0,28.51,18.74
2018,3,4,17,45,226.0,22.0,1.15,6.25,42.0,18.41,0.0
2018,3,4,18,0,76.0,9.0,1.2,5.7,10.0,8.58,0.0
2018,3,4,18,15,38.0,4.5,1.2,5.55,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-0.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-0.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-1.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,5,6,15,13.0,2.0,1.85,-0.25,1.5,0.0,0.0
2018,3,5,6,30,26.0,4.0,2.1,0.5,3.0,0.0,0.0
2018,3,5,6,45,188.0,16.0,2.4,1.3,29.5,98.95,0.0
2018,3,5,7,0,350.0,28.0,2.7,2.1,56.0,229.14,153.84
2018,3,5,7,15,468.0,36.5,2.75,2.7,102.0,317.62,263.63
2018,3,5,7,30,586.0,45.0,2.8,3.3,148.0,410.23,348.61
2018,3,5,7,45,653.5,50.5,2.9,3.9,200.0,471.43,404.09
2018,3,5,8,0,721.0,56.0,3.0,4.5,252.0,540.61,463.4
2018,3,5,8,15,764.5,60.0,3.0,5.2,304.0,593.94,506.85
2018,3,5,8,30,808.0,64.0,3.0,5.9,356.0,647.12,547.8
2018,3,5,8,45,837.5,66.5,3.05,6.6,405.0,688.0,577.2
2018,3,5,9,0,867.0,69.0,3.1,7.3,454.0,727.3,604.64
2018,3,5,9,15,889.0,71.5,3.05,7.9,499.5,753.53,621.22
2018,3,5,9,30,911.0,74.0,3.0,8.5,545.0,782.98,640.01
2018,3,5,9,45,927.0,75.0,3.0,9.05,584.5,803.38,652.16
2018,3,5,10,0,943.0,76.0,3.0,9.6,624.0,820.8,662.12
2018,3,5,10,15,953.0,77.0,3.0,10.15,656.5,830.37,666.36
2018,3,5,10,30,963.0,78.0,3.0,10.7,689.0,836.58,668.31
2018,3,5,10,45,970.0,79.0,2.95,11.2,714.5,837.0,666.0
2018,3,5,11,0,977.0,80.0,2.9,11.7,740.0,833.9,661.35
2018,3,5,11,15,982.0,80.5,2.85,12.1,757.5,825.21,653.1
2018,3,5,11,30,987.0,81.0,2.8,12.5,775.0,813.01,642.54
2018,3,5,11,45,989.5,81.0,2.75,12.85,784.5,795.01,628.1
2018,3,5,12,0,992.0,81.0,2.7,13.2,794.0,773.66,611.43
2018,3,5,12,15,993.0,80.5,2.7,13.4,795.0,747.54,591.81
2018,3,5,12,30,994.0,80.0,2.7,13.6,796.0,718.33,568.52
2018,3,5,12,45,993.0,79.0,2.65,13.8,789.0,684.44,541.16
2018,3,5,13,0,992.0,78.0,2.6,14.0,782.0,647.83,511.32
2018,3,5,13,15,988.0,77.5,2.6,14.05,766.5,607.52,478.56
2018,3,5,13,30,984.0,77.0,2.6,14.1,751.0,565.03,443.33
2018,3,5,13,45,978.5,76.0,2.6,14.15,728.0,519.39,404.77
2018,3,5,14,0,973.0,75.0,2.6,14.2,705.0,472.1,363.86
2018,3,5,14,15,964.0,74.0,2.55,14.1,674.5,422.06,319.83
2018,3,5,14,30,955.0,73.0,2.5,14.0,644.0,371.11,274.05
2018,3,5,14,45,943.0,71.5,2.5,13.95,607.0,318.22,226.11
2018,3,5,15,0,931.0,70.0,2.5,13.9,570.0,265.18,178.03
2018,3,5,15,15,913.5,68.0,2.5,13.9,526.5,210.87,130.51
2018,3,5,15,30,896.0,66.0,2.5,13.9,483.0,157.44,87.64
2018,3,5,15,45,865.0,64.5,2.15,13.35,434.0,104.62,54.08
2018,3,5,16,0,834.0,63.0,1.8,12.8,385.0,48.24,37.69
2018,3,5,16,15,773.5,61.5,1.6,11.85,329.0,44.64,34.73
2018,3,5,16,30,713.0,60.0,1.4,10.9,273.0,45.21,35.41
2018,3,5,16,45,495.0,61.5,1.25,9.95,196.5,44.11,34.48
2018,3,5,17,0,277.0,63.0,1.1,9.0,120.0,46.9,36.87
2018,3,5,17,15,277.0,46.5,1.15,8.45,90.0,35.33,26.02
2018,3,5,17,30,277.0,30.0,1.2,7.9,60.0,23.41,14.47
2018,3,5,17,45,167.5,18.5,1.25,7.4,34.0,14.75,0.0
2018,3,5,18,0,58.0,7.0,1.3,6.9,8.0,6.67,0.0
2018,3,5,18,15,29.0,3.5,1.3,6.8,4.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,6,15,22.0,3.0,1.15,4.7,2.5,0.0,0.0
2018,3,6,6,30,44.0,6.0,1.1,5.3,5.0,0.0,0.0
2018,3,6,6,45,113.5,16.5,1.05,5.85,23.5,66.74,0.0
2018,3,6,7,0,183.0,27.0,1.0,6.4,42.0,148.91,103.22
2018,3,6,7,15,307.5,38.5,1.2,7.05,85.0,237.1,193.86
2018,3,6,7,30,432.0,50.0,1.4,7.7,128.0,331.66,277.24
2018,3,6,7,45,349.0,67.0,1.6,8.35,143.0,312.13,263.55
2018,3,6,8,0,266.0,84.0,1.8,9.0,158.0,289.57,245.31
2018,3,6,8,15,264.5,112.0,1.9,9.55,197.0,316.09,267.35
2018,3,6,8,30,263.0,140.0,2.0,10.1,236.0,353.26,296.8
2018,3,6,8,45,273.5,160.5,2.05,10.65,272.0,387.9,323.63
2018,3,6,9,0,284.0,181.0,2.1,11.2,308.0,421.64,349.1
2018,3,6,9,15,397.5,175.0,2.1,11.75,372.0,512.37,420.68
2018,3,6,9,30,511.0,169.0,2.1,12.3,436.0,594.23,483.05
2018,3,6,9,45,719.0,123.0,2.1,12.8,528.0,710.72,570.81
2018,3,6,10,0,927.0,77.0,2.1,13.3,620.0,813.61,642.15
2018,3,6,10,15,937.5,78.0,2.05,13.75,652.5,823.51,645.39
2018,3,6,10,30,948.0,79.0,2.0,14.2,685.0,830.1,647.29
2018,3,6,10,45,955.5,80.0,1.95,14.65,710.5,830.94,645.28
2018,3,6,11,0,963.0,81.0,1.9,15.1,736.0,828.3,641.05
2018,3,6,11,15,967.5,81.5,1.8,15.5,753.5,819.34,632.23
2018,3,6,11,30,972.0,82.0,1.7,15.9,771.0,806.93,621.23
2018,3,6,11,45,973.5,83.0,1.6,16.3,780.0,789.45,606.88
2018,3,6,12,0,975.0,84.0,1.5,16.7,789.0,768.68,590.45
2018,3,6,12,15,975.5,83.5,1.35,17.05,790.0,742.54,569.88
2018,3,6,12,30,976.0,83.0,1.2,17.4,791.0,713.4,545.9
2018,3,6,12,45,973.5,83.5,1.1,17.7,784.0,680.48,519.61
2018,3,6,13,0,971.0,84.0,1.0,18.0,777.0,644.96,491.13
2018,3,6,13,15,959.0,86.0,0.9,18.15,758.5,603.24,458.01
2018,3,6,13,30,947.0,88.0,0.8,18.3,740.0,559.94,423.17
2018,3,6,13,45,907.5,97.0,0.7,18.4,705.5,508.83,382.13
2018,3,6,14,0,868.0,106.0,0.6,18.5,671.0,455.56,338.97
2018,3,6,14,15,810.0,115.5,0.6,18.5,624.5,400.3,294.65
2018,3,6,14,30,752.0,125.0,0.6,18.5,578.0,344.76,249.58
2018,3,6,14,45,766.5,110.0,0.6,18.5,547.5,300.51,210.85
2018,3,6,15,0,781.0,95.0,0.6,18.5,517.0,249.94,166.62
2018,3,6,15,15,806.0,81.0,0.6,18.5,487.0,200.0,122.96
2018,3,6,15,30,831.0,67.0,0.6,18.5,457.0,153.31,84.7
2018,3,6,15,45,807.5,64.5,0.65,18.15,412.0,97.22,47.86
2018,3,6,16,0,784.0,62.0,0.7,17.8,367.0,49.43,37.94
2018,3,6,16,15,724.0,61.0,0.75,16.9,313.5,43.91,33.37
2018,3,6,16,30,664.0,60.0,0.8,16.0,260.0,44.9,34.4
2018,3,6,16,45,608.5,54.0,0.9,15.1,211.5,38.03,28.35
2018,3,6,17,0,553.0,48.0,1.0,14.2,163.0,35.06,25.63
2018,3,6,17,15,444.5,41.5,1.05,13.4,117.5,31.53,22.17
2018,3,6,17,30,336.0,35.0,1.1,12.6,72.0,28.04,18.19
2018,3,6,17,45,208.0,22.5,1.2,11.8,41.5,18.52,1.06
2018,3,6,18,0,80.0,10.0,1.3,11.0,11.0,9.53,0.0
2018,3,6,18,15,40.0,5.0,1.3,10.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.0,0.65,9.6,1.0,0.0,0.0
2018,3,7,6,30,16.0,2.0,0.7,9.5,2.0,0.0,0.0
2018,3,7,6,45,8.0,7.5,0.7,9.4,7.5,10.78,0.0
2018,3,7,7,0,0.0,13.0,0.7,9.3,13.0,12.04,3.51
2018,3,7,7,15,0.0,20.5,0.7,9.7,20.5,19.01,10.47
2018,3,7,7,30,0.0,28.0,0.7,10.1,28.0,25.98,16.79
2018,3,7,7,45,0.0,30.5,0.65,10.5,30.5,28.3,18.97
2018,3,7,8,0,0.0,33.0,0.6,10.9,33.0,30.62,21.04
2018,3,7,8,15,0.0,39.0,0.65,11.4,39.0,36.21,25.83
2018,3,7,8,30,0.0,45.0,0.7,11.9,45.0,41.8,30.54
2018,3,7,8,45,0.0,49.5,0.8,12.35,49.5,46.0,33.98
2018,3,7,9,0,0.0,54.0,0.9,12.8,54.0,50.21,37.38
2018,3,7,9,15,11.0,115.0,1.1,13.7,121.0,117.26,93.68
2018,3,7,9,30,22.0,176.0,1.3,14.6,188.0,187.62,150.78
2018,3,7,9,45,139.0,215.5,1.5,15.5,297.0,338.87,273.13
2018,3,7,10,0,256.0,255.0,1.7,16.4,406.0,482.44,383.31
2018,3,7,10,15,261.0,271.0,1.85,17.05,432.0,500.3,394.4
2018,3,7,10,30,266.0,287.0,2.0,17.7,458.0,516.79,405.28
2018,3,7,10,45,360.0,273.0,2.2,18.4,514.0,569.4,445.22
2018,3,7,11,0,454.0,259.0,2.4,19.1,570.0,628.55,488.72
2018,3,7,11,15,676.5,183.0,2.5,19.4,659.0,713.97,553.8
2018,3,7,11,30,899.0,107.0,2.6,19.7,748.0,782.41,603.18
2018,3,7,11,45,914.5,102.5,2.65,20.0,761.5,770.41,593.4
2018,3,7,12,0,930.0,98.0,2.7,20.3,775.0,754.9,581.92
2018,3,7,12,15,949.0,90.0,2.75,20.45,782.0,734.75,567.3
2018,3,7,12,30,968.0,82.0,2.8,20.6,789.0,710.85,549.04
2018,3,7,12,45,967.0,81.5,2.85,20.75,782.0,678.09,523.71
2018,3,7,13,0,966.0,81.0,2.9,20.9,775.0,642.68,495.98
2018,3,7,13,15,963.0,80.0,2.9,20.9,760.0,603.21,464.73
2018,3,7,13,30,960.0,79.0,2.9,20.9,745.0,561.57,431.08
2018,3,7,13,45,954.5,78.0,2.9,20.9,722.0,516.76,394.17
2018,3,7,14,0,949.0,77.0,2.9,20.9,699.0,470.34,355.03
2018,3,7,14,15,940.0,75.0,2.9,20.65,668.0,420.34,312.45
2018,3,7,14,30,931.0,73.0,2.9,20.4,637.0,369.5,268.13
2018,3,7,14,45,918.5,71.5,2.9,20.2,600.5,317.5,222.12
2018,3,7,15,0,906.0,70.0,2.9,20.0,564.0,265.44,175.92
2018,3,7,15,15,888.5,67.5,2.9,20.0,521.0,211.85,129.73
2018,3,7,15,30,871.0,65.0,2.9,20.0,478.0,159.19,87.73
2018,3,7,15,45,846.5,63.0,2.65,18.85,431.0,107.58,54.36
2018,3,7,16,0,822.0,61.0,2.4,17.7,384.0,51.56,30.89
2018,3,7,16,15,729.0,65.0,2.3,16.65,323.5,47.05,36.14
2018,3,7,16,30,636.0,69.0,2.2,15.6,263.0,47.7,36.91
2018,3,7,16,45,493.5,68.0,2.05,14.5,202.0,49.23,38.37
2018,3,7,17,0,351.0,67.0,1.9,13.4,141.0,49.92,38.91
2018,3,7,17,15,275.5,53.5,2.0,12.75,102.0,40.69,30.31
2018,3,7,17,30,200.0,40.0,2.1,12.1,63.0,31.06,20.92
2018,3,7,17,45,118.0,24.0,2.2,11.45,36.0,18.94,3.23
2018,3,7,18,0,36.0,8.0,2.3,10.8,9.0,7.63,0.0
2018,3,7,18,15,18.0,4.0,2.25,10.65,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,9.85,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.1,10.3,1.0,0.95,0.0
2018,3,8,6,45,0.0,3.0,1.15,10.8,3.0,2.77,0.0
2018,3,8,7,0,0.0,5.0,1.2,11.3,5.0,4.62,0.0
2018,3,8,7,15,0.0,6.0,1.25,11.65,6.0,5.55,0.0
2018,3,8,7,30,0.0,7.0,1.3,12.0,7.0,6.48,0.0
2018,3,8,7,45,0.0,33.0,1.3,12.3,33.0,30.62,20.81
2018,3,8,8,0,0.0,59.0,1.3,12.6,59.0,54.87,41.68
2018,3,8,8,15,0.5,74.0,1.35,13.0,74.0,70.01,54.51
2018,3,8,8,30,1.0,89.0,1.4,13.4,89.0,85.13,67.12
2018,3,8,8,45,1.0,98.5,1.45,13.8,98.5,94.14,74.39
2018,3,8,9,0,1.0,108.0,1.5,14.2,108.0,103.17,81.59
2018,3,8,9,15,0.5,93.0,1.55,14.5,93.0,87.38,68.09
2018,3,8,9,30,0.0,78.0,1.6,14.8,78.0,72.63,55.55
2018,3,8,9,45,31.0,133.5,1.65,15.1,152.0,156.23,125.33
2018,3,8,10,0,62.0,189.0,1.7,15.4,226.0,237.98,191.36
2018,3,8,10,15,62.0,212.0,1.75,15.7,250.5,260.69,208.35
2018,3,8,10,30,62.0,235.0,1.8,16.0,275.0,282.8,224.92
2018,3,8,10,45,127.5,280.0,1.8,16.3,366.5,387.38,306.55
2018,3,8,11,0,193.0,325.0,1.8,16.6,458.0,480.0,376.12
2018,3,8,11,15,269.5,321.5,1.8,16.95,512.0,535.82,417.43
2018,3,8,11,30,346.0,318.0,1.8,17.3,566.0,580.35,449.97
2018,3,8,11,45,348.5,317.5,1.85,17.65,570.0,570.38,441.48
2018,3,8,12,0,351.0,317.0,1.9,18.0,574.0,559.17,432.49
2018,3,8,12,15,569.0,236.0,1.95,18.2,653.5,620.98,480.92
2018,3,8,12,30,787.0,155.0,2.0,18.4,733.0,667.61,516.31
2018,3,8,12,45,865.5,123.0,2.1,18.6,753.0,658.25,508.95
2018,3,8,13,0,944.0,91.0,2.2,18.8,773.0,642.66,496.8
2018,3,8,13,15,913.5,100.5,2.2,18.8,749.5,598.32,461.86
2018,3,8,13,30,883.0,110.0,2.2,18.8,726.0,553.6,426.16
2018,3,8,13,45,904.0,98.5,2.25,18.8,712.0,514.67,394.22
2018,3,8,14,0,925.0,87.0,2.3,18.8,698.0,472.16,358.3
2018,3,8,14,15,817.0,114.5,2.25,18.6,636.0,407.33,305.71
2018,3,8,14,30,709.0,142.0,2.2,18.4,574.0,349.73,258.82
2018,3,8,14,45,704.0,134.0,2.15,18.2,542.0,303.56,218.59
2018,3,8,15,0,699.0,126.0,2.1,18.0,510.0,257.15,177.88
2018,3,8,15,15,716.5,111.5,2.1,18.0,478.5,209.41,135.77
2018,3,8,15,30,734.0,97.0,2.1,18.0,447.0,159.58,94.34
2018,3,8,15,45,688.0,94.5,1.9,17.35,397.0,112.45,63.59
2018,3,8,16,0,642.0,92.0,1.7,16.7,347.0,70.01,46.59
2018,3,8,16,15,609.5,84.5,1.6,15.95,301.0,57.1,45.11
2018,3,8,16,30,577.0,77.0,1.5,15.2,255.0,53.83,42.42
2018,3,8,16,45,517.5,68.5,1.35,14.45,207.0,49.49,38.63
2018,3,8,17,0,458.0,60.0,1.2,13.7,159.0,44.96,34.5
2018,3,8,17,15,384.0,49.0,1.25,13.15,116.5,37.9,27.88
2018,3,8,17,30,310.0,38.0,1.3,12.6,74.0,30.5,20.54
2018,3,8,17,45,202.5,25.0,1.35,12.0,44.0,19.76,5.23
2018,3,8,18,0,95.0,12.0,1.4,11.4,14.0,11.44,0.0
2018,3,8,18,15,47.5,6.0,1.4,11.1,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,9,6,15,20.0,3.5,1.25,7.65,3.5,0.0,0.0
2018,3,9,6,30,40.0,7.0,1.4,8.1,7.0,23.61,0.0
2018,3,9,6,45,101.0,21.0,1.55,8.55,29.0,88.8,0.0
2018,3,9,7,0,162.0,35.0,1.7,9.0,51.0,153.15,116.01
2018,3,9,7,15,236.0,49.5,1.95,9.5,88.0,214.29,175.77
2018,3,9,7,30,310.0,64.0,2.2,10.0,125.0,281.31,235.51
2018,3,9,7,45,259.5,72.5,2.4,10.5,133.5,268.46,226.46
2018,3,9,8,0,209.0,81.0,2.6,11.0,142.0,238.77,202.05
2018,3,9,8,15,121.5,104.5,2.65,11.55,141.5,201.5,168.97
2018,3,9,8,30,34.0,128.0,2.7,12.1,141.0,158.38,130.08
2018,3,9,8,45,43.5,151.5,2.75,12.65,170.5,190.65,156.69
2018,3,9,9,0,53.0,175.0,2.8,13.2,200.0,222.79,182.56
2018,3,9,9,15,123.0,206.0,2.7,13.8,270.5,320.67,262.5
2018,3,9,9,30,193.0,237.0,2.6,14.4,341.0,408.39,331.59
2018,3,9,9,45,178.5,256.0,2.5,15.0,357.5,416.31,335.05
2018,3,9,10,0,164.0,275.0,2.4,15.6,374.0,423.03,337.92
2018,3,9,10,15,215.5,284.0,2.3,15.95,421.0,469.94,373.6
2018,3,9,10,30,267.0,293.0,2.2,16.3,468.0,525.99,414.96
2018,3,9,10,45,373.5,276.5,2.1,16.65,530.5,586.49,460.32
2018,3,9,11,0,480.0,260.0,2.0,17.0,593.0,653.47,508.84
2018,3,9,11,15,529.0,248.0,2.1,17.2,623.5,668.7,519.72
2018,3,9,11,30,578.0,236.0,2.2,17.4,654.0,680.87,528.71
2018,3,9,11,45,525.5,259.5,2.25,17.55,643.0,650.19,504.45
2018,3,9,12,0,473.0,283.0,2.3,17.7,632.0,618.96,480.05
2018,3,9,12,15,418.5,302.0,2.3,17.7,611.0,582.22,451.67
2018,3,9,12,30,364.0,321.0,2.3,17.7,590.0,544.16,422.28
2018,3,9,12,45,363.0,320.0,2.25,17.75,586.0,526.26,408.32
2018,3,9,13,0,362.0,319.0,2.2,17.8,582.0,507.4,393.39
2018,3,9,13,15,427.5,287.5,2.2,17.75,592.0,497.58,386.05
2018,3,9,13,30,493.0,256.0,2.2,17.7,602.0,481.81,373.48
2018,3,9,13,45,545.5,229.0,2.2,17.65,600.5,458.03,353.97
2018,3,9,14,0,598.0,202.0,2.2,17.6,599.0,429.77,330.02
2018,3,9,14,15,599.0,192.0,2.15,17.5,574.5,390.22,296.75
2018,3,9,14,30,600.0,182.0,2.1,17.4,550.0,349.81,262.1
2018,3,9,14,45,479.5,202.0,2.05,17.25,485.0,298.1,221.35
2018,3,9,15,0,359.0,222.0,2.0,17.1,420.0,261.99,194.36
2018,3,9,15,15,343.5,206.0,2.0,17.1,384.0,224.29,163.59
2018,3,9,15,30,328.0,190.0,2.0,17.1,348.0,188.16,135.25
2018,3,9,15,45,354.5,165.5,1.8,16.6,321.0,150.89,106.97
2018,3,9,16,0,381.0,141.0,1.6,16.1,294.0,104.21,77.11
2018,3,9,16,15,407.5,118.0,1.5,15.4,262.5,82.13,67.21
2018,3,9,16,30,434.0,95.0,1.4,14.7,231.0,67.53,54.61
2018,3,9,16,45,371.5,83.5,1.35,14.0,185.5,60.65,48.62
2018,3,9,17,0,309.0,72.0,1.3,13.3,140.0,53.47,42.14
2018,3,9,17,15,264.0,57.0,1.3,12.9,104.0,43.24,32.65
2018,3,9,17,30,219.0,42.0,1.3,12.5,68.0,32.54,22.4
2018,3,9,17,45,141.0,27.0,1.35,12.1,40.5,21.31,7.45
2018,3,9,18,0,63.0,12.0,1.4,11.7,13.0,11.44,0.0
2018,3,9,18,15,31.5,6.0,1.4,11.5,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,6,15,4.0,1.0,1.05,8.5,1.0,0.0,0.0
2018,3,10,6,30,8.0,2.0,1.0,8.8,2.0,5.33,0.0
2018,3,10,6,45,4.0,3.5,0.95,9.05,3.5,5.46,0.0
2018,3,10,7,0,0.0,5.0,0.9,9.3,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.85,9.6,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.9,8.0,7.4,0.78
2018,3,10,7,45,0.0,10.0,0.8,10.2,10.0,9.26,2.44
2018,3,10,8,0,0.0,12.0,0.8,10.5,12.0,11.12,4.08
2018,3,10,8,15,0.0,19.5,0.7,10.7,19.5,18.08,10.15
2018,3,10,8,30,0.0,27.0,0.6,10.9,27.0,25.05,16.17
2018,3,10,8,45,0.0,33.5,0.5,11.1,33.5,31.11,21.34
2018,3,10,9,0,0.0,40.0,0.4,11.3,40.0,37.17,26.46
2018,3,10,9,15,0.0,71.0,0.45,11.65,71.0,66.09,50.92
2018,3,10,9,30,0.0,102.0,0.5,12.0,102.0,95.59,75.34
2018,3,10,9,45,4.0,146.0,0.55,12.35,148.5,141.96,113.31
2018,3,10,10,0,8.0,190.0,0.6,12.7,195.0,188.69,150.65
2018,3,10,10,15,7.0,184.5,0.65,12.9,189.0,181.52,144.27
2018,3,10,10,30,6.0,179.0,0.7,13.1,183.0,174.63,138.44
2018,3,10,10,45,3.5,153.0,0.75,13.3,155.5,146.89,115.81
2018,3,10,11,0,1.0,127.0,0.8,13.5,128.0,119.79,93.66
2018,3,10,11,15,2.0,134.0,0.85,13.55,135.5,127.1,99.61
2018,3,10,11,30,3.0,141.0,0.9,13.6,143.0,134.33,105.39
2018,3,10,11,45,4.0,159.5,0.9,13.7,162.5,152.33,119.79
2018,3,10,12,0,5.0,178.0,0.9,13.8,182.0,170.12,133.91
2018,3,10,12,15,8.0,202.0,0.9,13.85,208.0,194.18,152.99
2018,3,10,12,30,11.0,226.0,0.9,13.9,234.0,217.74,171.5
2018,3,10,12,45,10.0,221.0,0.85,13.95,228.5,211.5,166.38
2018,3,10,13,0,9.0,216.0,0.8,14.0,223.0,205.35,161.49
2018,3,10,13,15,6.5,199.5,0.75,14.0,204.5,188.02,147.8
2018,3,10,13,30,4.0,183.0,0.7,14.0,186.0,171.02,134.4
2018,3,10,13,45,5.0,183.5,0.65,14.0,187.0,171.28,134.77
2018,3,10,14,0,6.0,184.0,0.6,14.0,188.0,171.35,134.94
2018,3,10,14,15,5.0,178.0,0.55,13.95,181.0,164.75,129.82
2018,3,10,14,30,4.0,172.0,0.5,13.9,174.0,158.23,124.81
2018,3,10,14,45,11.0,180.0,0.45,13.85,186.0,166.01,131.12
2018,3,10,15,0,18.0,188.0,0.4,13.8,198.0,172.49,136.23
2018,3,10,15,15,13.0,172.0,0.4,13.8,179.0,155.94,123.29
2018,3,10,15,30,8.0,156.0,0.4,13.8,160.0,139.99,110.94
2018,3,10,15,45,14.0,151.0,0.4,13.5,157.0,134.1,106.46
2018,3,10,16,0,20.0,146.0,0.4,13.2,154.0,127.07,101.33
2018,3,10,16,15,42.0,128.5,0.5,12.8,142.5,106.6,89.19
2018,3,10,16,30,64.0,111.0,0.6,12.4,131.0,93.13,77.7
2018,3,10,16,45,124.0,97.0,0.65,12.05,127.5,78.25,64.62
2018,3,10,17,0,184.0,83.0,0.7,11.7,124.0,64.52,52.26
2018,3,10,17,15,148.5,64.0,0.75,11.45,91.5,50.67,39.47
2018,3,10,17,30,113.0,45.0,0.8,11.2,59.0,36.33,25.94
2018,3,10,17,45,76.0,28.0,0.85,10.95,35.5,23.03,9.75
2018,3,10,18,0,39.0,11.0,0.9,10.7,12.0,10.48,0.0
2018,3,10,18,15,19.5,5.5,0.9,10.6,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,7.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,11,6,15,44.0,5.0,0.65,6.85,5.5,0.0,0.0
2018,3,11,6,30,88.0,10.0,0.7,7.3,11.0,47.52,0.0
2018,3,11,6,45,244.0,22.5,0.7,7.7,44.5,161.24,32.75
2018,3,11,7,0,400.0,35.0,0.7,8.1,78.0,276.18,216.58
2018,3,11,7,15,497.0,42.5,0.65,8.65,125.5,353.77,288.88
2018,3,11,7,30,594.0,50.0,0.6,9.2,173.0,437.31,359.49
2018,3,11,7,45,652.5,55.5,0.55,9.7,224.5,495.27,406.79
2018,3,11,8,0,711.0,61.0,0.5,10.2,276.0,560.23,456.73
2018,3,11,8,15,750.0,65.0,0.4,10.9,327.0,611.22,492.33
2018,3,11,8,30,789.0,69.0,0.3,11.6,378.0,661.84,525.0
2018,3,11,8,45,815.5,72.5,0.25,12.3,426.5,701.91,549.44
2018,3,11,9,0,842.0,76.0,0.2,13.0,475.0,740.29,572.02
2018,3,11,9,15,863.5,77.5,0.3,13.6,519.5,770.4,590.91
2018,3,11,9,30,885.0,79.0,0.4,14.2,564.0,792.34,604.31
2018,3,11,9,45,901.5,80.0,0.5,14.8,603.0,812.99,616.96
2018,3,11,10,0,918.0,81.0,0.6,15.4,642.0,830.72,627.68
2018,3,11,10,15,906.0,90.0,0.75,15.95,667.0,831.47,628.08
2018,3,11,10,30,894.0,99.0,0.9,16.5,692.0,828.62,626.26
2018,3,11,10,45,845.0,121.5,1.1,17.1,698.5,812.36,615.94
2018,3,11,11,0,796.0,144.0,1.3,17.7,705.0,787.38,599.47
2018,3,11,11,15,847.0,128.0,1.45,18.0,737.5,797.9,607.41
2018,3,11,11,30,898.0,112.0,1.6,18.3,770.0,800.59,609.57
2018,3,11,11,45,859.5,130.5,1.75,18.65,766.0,774.82,592.02
2018,3,11,12,0,821.0,149.0,1.9,19.0,762.0,743.44,569.69
2018,3,11,12,15,794.0,160.5,2.0,19.15,754.0,711.79,546.47
2018,3,11,12,30,767.0,172.0,2.1,19.3,746.0,678.98,522.05
2018,3,11,12,45,785.0,163.0,2.15,19.45,745.5,653.74,503.15
2018,3,11,13,0,803.0,154.0,2.2,19.6,745.0,626.54,482.24
2018,3,11,13,15,845.0,134.0,2.15,19.6,744.5,598.9,460.49
2018,3,11,13,30,887.0,114.0,2.1,19.6,744.0,568.11,435.56
2018,3,11,13,45,868.0,116.0,2.1,19.65,716.5,519.37,396.48
2018,3,11,14,0,849.0,118.0,2.1,19.7,689.0,472.16,357.69
2018,3,11,14,15,835.0,114.0,2.0,19.65,655.0,421.66,315.39
2018,3,11,14,30,821.0,110.0,1.9,19.6,621.0,371.11,272.15
2018,3,11,14,45,833.0,101.0,1.8,19.55,593.5,324.01,230.18
2018,3,11,15,0,845.0,92.0,1.7,19.5,566.0,274.77,185.97
2018,3,11,15,15,815.5,90.5,1.7,19.5,519.5,221.99,141.13
2018,3,11,15,30,786.0,89.0,1.7,19.5,473.0,171.6,100.82
2018,3,11,15,45,781.5,80.5,1.35,19.25,431.0,120.11,64.2
2018,3,11,16,0,777.0,72.0,1.0,19.0,389.0,68.87,39.09
2018,3,11,16,15,742.5,67.5,0.9,18.55,339.0,48.47,37.07
2018,3,11,16,30,708.0,63.0,0.8,18.1,289.0,46.75,35.71
2018,3,11,16,45,637.5,60.5,0.7,17.65,237.5,42.52,32.04
2018,3,11,17,0,567.0,58.0,0.6,17.2,186.0,42.77,32.17
2018,3,11,17,15,487.5,48.5,0.65,16.95,138.5,36.98,26.75
2018,3,11,17,30,408.0,39.0,0.7,16.7,91.0,30.94,20.83
2018,3,11,17,45,269.0,27.0,0.7,16.4,55.0,22.1,9.7
2018,3,11,18,0,130.0,15.0,0.7,16.1,19.0,14.3,0.0
2018,3,11,18,15,65.0,7.5,0.7,15.95,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,12,6,15,36.0,5.5,1.05,9.75,6.0,0.0,0.0
2018,3,12,6,30,72.0,11.0,1.1,10.3,12.0,41.86,0.0
2018,3,12,6,45,145.5,24.5,1.15,10.85,37.5,120.25,44.18
2018,3,12,7,0,219.0,38.0,1.2,11.4,63.0,187.22,146.83
2018,3,12,7,15,357.5,48.5,1.3,11.95,113.5,285.08,233.37
2018,3,12,7,30,496.0,59.0,1.4,12.5,164.0,392.53,324.11
2018,3,12,7,45,580.5,62.5,1.5,13.0,217.0,466.1,385.07
2018,3,12,8,0,665.0,66.0,1.6,13.5,270.0,543.11,446.52
2018,3,12,8,15,707.0,70.0,1.75,14.5,320.5,590.9,482.61
2018,3,12,8,30,749.0,74.0,1.9,15.5,371.0,642.75,519.44
2018,3,12,8,45,779.0,76.5,2.05,16.45,419.0,683.39,546.92
2018,3,12,9,0,809.0,79.0,2.2,17.4,467.0,722.58,572.77
2018,3,12,9,15,828.5,81.5,2.3,18.1,510.0,751.85,591.19
2018,3,12,9,30,848.0,84.0,2.4,18.8,553.0,778.71,607.74
2018,3,12,9,45,862.0,86.0,2.55,19.5,590.5,792.26,615.08
2018,3,12,10,0,876.0,88.0,2.7,20.2,628.0,808.81,624.66
2018,3,12,10,15,874.5,93.5,2.75,20.55,655.5,813.74,626.27
2018,3,12,10,30,873.0,99.0,2.8,20.9,683.0,815.37,625.78
2018,3,12,10,45,746.5,155.5,2.9,21.3,667.5,775.97,596.81
2018,3,12,11,0,620.0,212.0,3.0,21.7,652.0,724.04,556.58
2018,3,12,11,15,690.0,187.5,3.05,21.9,687.5,742.39,570.47
2018,3,12,11,30,760.0,163.0,3.1,22.1,723.0,756.18,580.47
2018,3,12,11,45,776.0,157.0,3.1,22.3,734.5,742.32,569.57
2018,3,12,12,0,792.0,151.0,3.1,22.5,746.0,727.5,558.03
2018,3,12,12,15,675.5,181.5,3.1,22.6,689.5,653.22,502.05
2018,3,12,12,30,559.0,212.0,3.1,22.7,633.0,580.87,447.21
2018,3,12,12,45,317.5,274.0,3.15,22.8,512.5,459.12,353.52
2018,3,12,13,0,76.0,336.0,3.2,22.9,392.0,353.87,270.9
2018,3,12,13,15,42.0,259.0,3.15,22.8,290.0,260.81,200.34
2018,3,12,13,30,8.0,182.0,3.1,22.7,188.0,172.28,131.78
2018,3,12,13,45,41.5,225.0,3.1,22.6,253.5,223.59,172.23
2018,3,12,14,0,75.0,268.0,3.1,22.5,319.0,270.85,208.52
2018,3,12,14,15,69.5,262.0,3.1,22.4,307.5,257.54,198.08
2018,3,12,14,30,64.0,256.0,3.1,22.3,296.0,244.52,188.04
2018,3,12,14,45,34.0,185.0,3.1,22.2,206.0,173.1,132.87
2018,3,12,15,0,4.0,114.0,3.1,22.1,116.0,106.21,80.72
2018,3,12,15,15,18.5,139.0,3.1,22.1,148.0,129.83,99.42
2018,3,12,15,30,33.0,164.0,3.1,22.1,180.0,144.79,111.0
2018,3,12,15,45,62.0,158.5,2.95,21.45,185.0,138.47,105.54
2018,3,12,16,0,91.0,153.0,2.8,20.8,190.0,122.0,93.43
2018,3,12,16,15,91.0,127.0,2.55,20.05,160.0,100.27,81.59
2018,3,12,16,30,91.0,101.0,2.3,19.3,130.0,81.93,66.1
2018,3,12,16,45,65.0,83.0,2.05,18.6,102.0,68.48,54.56
2018,3,12,17,0,39.0,65.0,1.8,17.9,74.0,57.33,44.77
2018,3,12,17,15,22.5,43.5,1.85,17.4,48.5,39.51,28.89
2018,3,12,17,30,6.0,22.0,1.9,16.9,23.0,20.69,12.09
2018,3,12,17,45,3.0,13.0,1.95,16.4,13.5,12.05,3.08
2018,3,12,18,0,0.0,4.0,2.0,15.9,4.0,3.81,0.0
2018,3,12,18,15,0.0,2.0,2.15,15.75,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,13,6,15,6.5,1.5,2.6,13.4,1.5,0.0,0.0
2018,3,13,6,30,13.0,3.0,2.6,13.5,3.0,8.58,0.0
2018,3,13,6,45,6.5,4.5,2.55,13.55,4.5,7.85,0.0
2018,3,13,7,0,0.0,6.0,2.5,13.6,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.55,7.5,6.94,0.22
2018,3,13,7,30,0.0,9.0,2.7,13.5,9.0,8.33,1.49
2018,3,13,7,45,0.0,11.5,2.8,13.45,11.5,10.65,3.53
2018,3,13,8,0,0.0,14.0,2.9,13.4,14.0,12.97,5.55
2018,3,13,8,15,0.0,16.0,3.05,13.2,16.0,14.83,7.15
2018,3,13,8,30,0.0,18.0,3.2,13.0,18.0,16.7,8.73
2018,3,13,8,45,0.0,21.0,3.3,12.8,21.0,19.49,11.1
2018,3,13,9,0,0.0,24.0,3.4,12.6,24.0,22.28,13.46
2018,3,13,9,15,0.0,32.0,3.5,12.65,32.0,29.73,19.76
2018,3,13,9,30,0.0,40.0,3.6,12.7,40.0,37.19,26.02
2018,3,13,9,45,0.0,56.0,3.75,12.7,56.0,52.12,38.55
2018,3,13,10,0,0.0,72.0,3.9,12.7,72.0,67.07,51.01
2018,3,13,10,15,0.0,86.0,4.0,12.9,86.0,80.17,61.79
2018,3,13,10,30,0.0,100.0,4.1,13.1,100.0,93.38,72.6
2018,3,13,10,45,1.5,132.0,4.25,13.35,133.0,125.09,98.65
2018,3,13,11,0,3.0,164.0,4.4,13.6,166.0,156.78,124.4
2018,3,13,11,15,67.0,231.5,4.45,13.85,281.0,277.01,223.21
2018,3,13,11,30,131.0,299.0,4.5,14.1,396.0,396.66,318.39
2018,3,13,11,45,213.5,322.0,4.6,14.35,482.5,474.75,379.97
2018,3,13,12,0,296.0,345.0,4.7,14.6,569.0,552.55,440.04
2018,3,13,12,15,244.5,335.0,4.7,14.75,520.0,494.33,393.61
2018,3,13,12,30,193.0,325.0,4.7,14.9,471.0,436.06,347.4
2018,3,13,12,45,130.0,301.5,4.75,15.05,399.5,364.54,290.46
2018,3,13,13,0,67.0,278.0,4.8,15.2,328.0,296.71,235.96
2018,3,13,13,15,72.0,279.5,4.75,15.2,332.0,296.14,235.58
2018,3,13,13,30,77.0,281.0,4.7,15.2,336.0,294.85,234.43
2018,3,13,13,45,132.0,294.0,4.7,15.25,385.0,324.52,257.81
2018,3,13,14,0,187.0,307.0,4.7,15.3,434.0,349.53,276.66
2018,3,13,14,15,268.5,275.5,4.6,15.25,449.0,339.38,266.97
2018,3,13,14,30,350.0,244.0,4.5,15.2,464.0,325.09,252.72
2018,3,13,14,45,397.0,224.5,4.45,15.2,460.5,297.68,227.45
2018,3,13,15,0,444.0,205.0,4.4,15.2,457.0,269.36,200.6
2018,3,13,15,15,380.5,201.5,4.4,15.2,406.0,232.74,171.27
2018,3,13,15,30,317.0,198.0,4.4,15.2,355.0,196.89,144.26
2018,3,13,15,45,294.0,181.5,4.1,14.8,316.5,161.7,118.34
2018,3,13,16,0,271.0,165.0,3.8,14.4,278.0,129.05,97.93
2018,3,13,16,15,248.5,145.0,3.35,13.85,238.5,106.11,88.75
2018,3,13,16,30,226.0,125.0,2.9,13.3,199.0,93.25,77.73
2018,3,13,16,45,184.5,107.0,2.5,12.7,160.5,81.19,67.19
2018,3,13,17,0,143.0,89.0,2.1,12.1,122.0,71.82,58.76
2018,3,13,17,15,114.5,68.5,1.9,11.45,91.0,56.25,44.53
2018,3,13,17,30,86.0,48.0,1.7,10.8,60.0,40.26,29.64
2018,3,13,17,45,57.5,31.0,1.5,10.15,37.5,26.41,14.61
2018,3,13,18,0,29.0,14.0,1.3,9.5,15.0,13.34,0.0
2018,3,13,18,15,14.5,7.0,1.2,9.4,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,6,15,3.5,2.0,1.25,6.75,2.0,0.0,0.0
2018,3,14,6,30,7.0,4.0,1.4,7.5,4.0,6.92,0.0
2018,3,14,6,45,3.5,11.0,1.6,8.25,11.0,12.03,1.97
2018,3,14,7,0,0.0,18.0,1.8,9.0,18.0,16.68,8.35
2018,3,14,7,15,0.0,25.5,1.95,9.35,25.5,23.65,14.72
2018,3,14,7,30,0.0,33.0,2.1,9.7,33.0,30.63,20.97
2018,3,14,7,45,0.0,41.0,2.2,10.0,41.0,38.07,27.53
2018,3,14,8,0,0.0,49.0,2.3,10.3,49.0,45.53,33.97
2018,3,14,8,15,16.0,91.0,2.4,10.4,97.5,98.11,79.61
2018,3,14,8,30,32.0,133.0,2.5,10.5,146.0,162.04,133.91
2018,3,14,8,45,31.0,112.5,2.65,10.6,126.5,136.53,112.04
2018,3,14,9,0,30.0,92.0,2.8,10.7,107.0,113.53,92.42
2018,3,14,9,15,15.0,97.0,2.9,10.7,104.5,106.95,86.09
2018,3,14,9,30,0.0,102.0,3.0,10.7,102.0,95.51,75.64
2018,3,14,9,45,0.0,83.5,3.1,10.7,83.5,77.8,60.55
2018,3,14,10,0,0.0,65.0,3.2,10.7,65.0,60.54,45.86
2018,3,14,10,15,0.0,56.5,3.3,10.75,56.5,52.62,39.07
2018,3,14,10,30,0.0,48.0,3.4,10.8,48.0,44.7,32.31
2018,3,14,10,45,0.5,57.5,3.45,10.8,58.0,53.98,40.1
2018,3,14,11,0,1.0,67.0,3.5,10.8,68.0,63.26,47.86
2018,3,14,11,15,150.5,177.0,3.5,10.85,289.5,300.99,247.77
2018,3,14,11,30,300.0,287.0,3.5,10.9,511.0,521.62,422.46
2018,3,14,11,45,356.5,291.5,3.5,10.95,560.5,558.42,449.96
2018,3,14,12,0,413.0,296.0,3.5,11.0,610.0,596.27,478.66
2018,3,14,12,15,271.5,254.5,3.45,11.05,461.0,437.75,354.09
2018,3,14,12,30,130.0,213.0,3.4,11.1,312.0,290.08,235.13
2018,3,14,12,45,174.0,263.0,3.35,11.2,394.0,358.04,289.59
2018,3,14,13,0,218.0,313.0,3.3,11.3,476.0,420.59,337.96
2018,3,14,13,15,547.5,214.0,3.25,11.4,612.5,508.06,408.53
2018,3,14,13,30,877.0,115.0,3.2,11.5,749.0,572.37,457.07
2018,3,14,13,45,800.5,138.5,3.2,11.55,703.5,514.95,408.99
2018,3,14,14,0,724.0,162.0,3.2,11.6,658.0,460.09,363.17
2018,3,14,14,15,514.5,217.5,3.15,11.7,562.0,386.98,303.98
2018,3,14,14,30,305.0,273.0,3.1,11.8,466.0,333.51,262.11
2018,3,14,14,45,493.0,203.0,3.05,11.85,494.5,310.41,237.2
2018,3,14,15,0,681.0,133.0,3.0,11.9,523.0,271.13,195.97
2018,3,14,15,15,719.0,116.5,3.0,11.9,500.5,226.87,154.4
2018,3,14,15,30,757.0,100.0,3.0,11.9,478.0,178.44,110.96
2018,3,14,15,45,748.5,90.5,2.9,11.75,434.5,132.33,76.45
2018,3,14,16,0,740.0,81.0,2.8,11.6,391.0,81.75,48.19
2018,3,14,16,15,740.5,71.5,2.5,11.2,349.0,51.24,40.67
2018,3,14,16,30,741.0,62.0,2.2,10.8,307.0,45.5,35.66
2018,3,14,16,45,690.5,57.0,1.9,10.35,255.0,43.21,33.66
2018,3,14,17,0,640.0,52.0,1.6,9.9,203.0,40.91,31.51
2018,3,14,17,15,563.0,45.0,1.6,9.25,154.0,33.48,24.59
2018,3,14,17,30,486.0,38.0,1.6,8.6,105.0,29.54,20.56
2018,3,14,17,45,312.0,28.0,1.55,8.0,64.0,22.55,12.25
2018,3,14,18,0,138.0,18.0,1.5,7.4,23.0,17.16,0.0
2018,3,14,18,15,69.0,9.0,1.6,7.2,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
