Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,11,45,775.0,209.0,3.7,30.45,932.0,915.99,664.32
2018,7,31,12,0,783.0,206.0,3.8,30.9,941.0,899.24,652.61
2018,7,31,12,15,792.0,200.5,3.9,31.05,944.0,878.39,639.0
2018,7,31,12,30,801.0,195.0,4.0,31.2,947.0,854.96,623.67
2018,7,31,12,45,811.0,186.0,4.1,31.35,942.0,826.62,605.02
2018,7,31,13,0,821.0,177.0,4.2,31.5,937.0,795.8,584.63
2018,7,31,13,15,818.0,175.5,4.3,31.3,922.0,759.7,560.43
2018,7,31,13,30,815.0,174.0,4.4,31.1,907.0,722.05,534.4
2018,7,31,13,45,809.5,171.5,4.5,30.95,884.5,680.5,504.95
2018,7,31,14,0,804.0,169.0,4.6,30.8,862.0,637.94,474.12
2018,7,31,14,15,797.5,165.0,4.65,30.45,833.0,592.67,440.92
2018,7,31,14,30,791.0,161.0,4.7,30.1,804.0,546.84,406.37
2018,7,31,14,45,782.5,157.5,4.75,29.75,770.0,500.1,370.14
2018,7,31,15,0,774.0,154.0,4.8,29.4,736.0,453.33,332.86
2018,7,31,15,15,760.0,150.0,4.8,29.4,695.5,399.23,288.81
2018,7,31,15,30,746.0,146.0,4.8,29.4,655.0,350.54,248.0
2018,7,31,15,45,731.5,139.5,4.9,28.2,611.0,300.85,207.15
2018,7,31,16,0,717.0,133.0,5.0,27.0,567.0,252.52,167.11
2018,7,31,16,15,701.0,125.0,5.0,26.05,520.0,204.29,127.91
2018,7,31,16,30,685.0,117.0,5.0,25.1,473.0,157.91,92.87
2018,7,31,16,45,660.5,109.5,5.05,24.1,424.0,113.35,64.99
2018,7,31,17,0,636.0,102.0,5.1,23.1,375.0,71.74,56.11
2018,7,31,17,15,600.0,94.5,5.05,22.1,325.5,63.02,49.01
2018,7,31,17,30,564.0,87.0,5.0,21.1,276.0,60.3,46.96
2018,7,31,17,45,516.5,77.5,4.95,20.05,228.0,55.62,43.09
2018,7,31,18,0,469.0,68.0,4.9,19.0,180.0,50.62,38.76
2018,7,31,18,15,398.5,57.0,4.85,18.25,136.0,43.87,32.63
2018,7,31,18,30,328.0,46.0,4.8,17.5,92.0,35.39,24.75
2018,7,31,18,45,225.0,31.5,4.75,16.75,57.5,24.65,13.83
2018,7,31,19,0,122.0,17.0,4.7,16.0,23.0,13.46,0.0
2018,7,31,19,15,61.0,8.5,4.6,15.75,11.5,8.1,0.0
2018,7,31,19,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,8,1,5,15,68.0,9.5,3.75,12.95,13.0,35.93,0.0
2018,8,1,5,30,136.0,19.0,3.8,13.5,26.0,97.84,0.0
2018,8,1,5,45,236.0,32.5,3.85,14.05,60.5,181.37,135.2
2018,8,1,6,0,336.0,46.0,3.9,14.6,95.0,261.33,211.27
2018,8,1,6,15,409.0,56.5,3.8,15.35,139.5,331.44,273.23
2018,8,1,6,30,482.0,67.0,3.7,16.1,184.0,407.18,337.53
2018,8,1,6,45,535.0,74.5,3.6,16.85,233.0,471.27,390.01
2018,8,1,7,0,588.0,82.0,3.5,17.6,282.0,538.27,442.55
2018,8,1,7,15,627.5,88.5,3.45,18.25,333.0,596.59,486.17
2018,8,1,7,30,667.0,95.0,3.4,18.9,384.0,656.06,528.32
2018,8,1,7,45,697.0,99.0,3.35,19.6,434.0,705.52,561.56
2018,8,1,8,0,727.0,103.0,3.3,20.3,484.0,754.79,593.75
2018,8,1,8,15,750.0,106.0,3.3,21.15,532.0,792.35,616.61
2018,8,1,8,30,773.0,109.0,3.3,22.0,580.0,832.86,641.15
2018,8,1,8,45,792.0,111.5,3.3,22.8,625.5,867.63,661.32
2018,8,1,9,0,811.0,114.0,3.3,23.6,671.0,900.45,679.88
2018,8,1,9,15,823.5,117.0,3.35,24.35,711.0,925.54,693.42
2018,8,1,9,30,836.0,120.0,3.4,25.1,751.0,948.07,705.22
2018,8,1,9,45,845.5,122.5,3.5,25.8,786.0,956.17,707.85
2018,8,1,10,0,855.0,125.0,3.6,26.5,821.0,969.74,714.33
2018,8,1,10,15,865.5,125.0,3.75,27.0,851.0,978.7,718.67
2018,8,1,10,30,876.0,125.0,3.9,27.5,881.0,984.68,721.16
2018,8,1,10,45,885.5,123.5,4.0,28.0,904.5,985.09,719.79
2018,8,1,11,0,895.0,122.0,4.1,28.5,928.0,982.41,716.53
2018,8,1,11,15,900.5,122.0,4.25,28.65,944.0,974.32,711.12
2018,8,1,11,30,906.0,122.0,4.4,28.8,960.0,963.15,703.78
2018,8,1,11,45,910.0,121.0,4.55,29.0,968.5,946.6,692.78
2018,8,1,12,0,914.0,120.0,4.7,29.2,977.0,927.13,680.1
2018,8,1,12,15,914.5,120.0,4.8,29.15,977.0,902.75,664.65
2018,8,1,12,30,915.0,120.0,4.9,29.1,977.0,875.77,647.38
2018,8,1,12,45,913.5,120.0,5.0,29.05,970.0,844.71,627.22
2018,8,1,13,0,912.0,120.0,5.1,29.0,963.0,811.4,605.36
2018,8,1,13,15,909.0,119.0,5.15,28.8,947.5,774.01,580.59
2018,8,1,13,30,906.0,118.0,5.2,28.6,932.0,734.78,553.81
2018,8,1,13,45,902.0,116.5,5.25,28.4,909.5,692.78,523.26
2018,8,1,14,0,898.0,115.0,5.3,28.2,887.0,649.34,490.92
2018,8,1,14,15,892.0,113.5,5.3,27.8,858.5,603.51,456.23
2018,8,1,14,30,886.0,112.0,5.3,27.4,830.0,556.76,419.91
2018,8,1,14,45,878.5,109.5,5.3,27.05,795.5,507.77,380.8
2018,8,1,15,0,871.0,107.0,5.3,26.7,761.0,458.4,340.31
2018,8,1,15,15,859.0,104.5,5.3,26.7,720.0,407.18,297.0
2018,8,1,15,30,847.0,102.0,5.3,26.7,679.0,356.43,253.26
2018,8,1,15,45,827.0,100.0,5.3,25.6,631.5,298.13,204.48
2018,8,1,16,0,807.0,98.0,5.3,24.5,584.0,247.75,161.73
2018,8,1,16,15,773.5,95.5,5.3,23.85,530.0,196.73,120.05
2018,8,1,16,30,740.0,93.0,5.3,23.2,476.0,149.29,84.59
2018,8,1,16,45,727.5,87.0,5.3,22.55,431.0,104.07,56.34
2018,8,1,17,0,715.0,81.0,5.3,21.9,386.0,60.56,46.79
2018,8,1,17,15,676.0,77.0,5.25,21.1,335.5,50.02,37.97
2018,8,1,17,30,637.0,73.0,5.2,20.3,285.0,49.41,37.64
2018,8,1,17,45,579.5,67.0,5.2,19.5,234.5,47.11,35.75
2018,8,1,18,0,522.0,61.0,5.2,18.7,184.0,44.73,33.64
2018,8,1,18,15,437.5,52.0,5.1,17.95,138.0,39.51,28.85
2018,8,1,18,30,353.0,43.0,5.0,17.2,92.0,34.06,23.59
2018,8,1,18,45,235.0,30.0,4.9,16.45,57.0,23.49,12.64
2018,8,1,19,0,117.0,17.0,4.8,15.7,22.0,16.2,0.0
2018,8,1,19,15,58.5,8.5,4.8,15.35,11.0,8.1,0.0
2018,8,1,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,2,5,15,48.0,9.0,3.8,12.15,11.5,27.48,0.0
2018,8,2,5,30,96.0,18.0,3.9,12.6,23.0,78.06,0.0
2018,8,2,5,45,181.0,34.0,3.95,13.05,55.5,157.17,115.77
2018,8,2,6,0,266.0,50.0,4.0,13.5,88.0,228.31,184.69
2018,8,2,6,15,337.5,64.0,3.95,14.05,132.0,296.84,245.66
2018,8,2,6,30,409.0,78.0,3.9,14.6,176.0,371.44,309.8
2018,8,2,6,45,466.0,88.5,3.9,15.2,225.5,437.32,364.75
2018,8,2,7,0,523.0,99.0,3.9,15.8,275.0,511.18,423.9
2018,8,2,7,15,568.0,105.5,3.95,16.55,326.0,571.63,470.4
2018,8,2,7,30,613.0,112.0,4.0,17.3,377.0,633.51,516.34
2018,8,2,7,45,649.0,116.5,4.05,18.0,428.0,686.9,553.7
2018,8,2,8,0,685.0,121.0,4.1,18.7,479.0,740.45,590.25
2018,8,2,8,15,712.0,124.5,4.15,19.55,528.0,784.87,618.92
2018,8,2,8,30,739.0,128.0,4.2,20.4,577.0,828.32,646.35
2018,8,2,8,45,762.0,130.5,4.25,21.25,623.5,865.68,668.96
2018,8,2,9,0,785.0,133.0,4.3,22.1,670.0,896.82,686.9
2018,8,2,9,15,801.5,135.0,4.4,22.75,711.5,924.08,702.78
2018,8,2,9,30,818.0,137.0,4.5,23.4,753.0,948.91,716.98
2018,8,2,9,45,831.0,138.0,4.55,24.0,789.0,966.67,726.26
2018,8,2,10,0,844.0,139.0,4.6,24.6,825.0,981.61,733.72
2018,8,2,10,15,854.5,139.5,4.65,25.05,855.0,990.65,737.73
2018,8,2,10,30,865.0,140.0,4.7,25.5,885.0,988.41,734.32
2018,8,2,10,45,875.0,139.0,4.75,25.95,909.0,989.63,733.44
2018,8,2,11,0,885.0,138.0,4.8,26.4,933.0,987.76,730.59
2018,8,2,11,15,890.5,137.5,4.85,26.65,949.0,979.02,723.88
2018,8,2,11,30,896.0,137.0,4.9,26.9,965.0,967.23,715.27
2018,8,2,11,45,900.0,136.0,4.95,27.15,973.0,950.6,703.52
2018,8,2,12,0,904.0,135.0,5.0,27.4,981.0,931.09,689.92
2018,8,2,12,15,909.5,132.0,5.05,27.4,983.0,908.21,674.79
2018,8,2,12,30,915.0,129.0,5.1,27.4,985.0,882.56,657.77
2018,8,2,12,45,920.0,125.0,5.2,27.45,979.5,852.92,638.1
2018,8,2,13,0,925.0,121.0,5.3,27.5,974.0,820.68,616.54
2018,8,2,13,15,924.0,119.0,5.4,27.35,959.0,783.33,591.7
2018,8,2,13,30,923.0,117.0,5.5,27.2,944.0,743.97,564.69
2018,8,2,13,45,921.5,114.0,5.55,27.0,922.5,701.56,533.58
2018,8,2,14,0,920.0,111.0,5.6,26.8,901.0,657.49,500.5
2018,8,2,14,15,916.5,108.5,5.65,26.4,872.5,611.21,465.28
2018,8,2,14,30,913.0,106.0,5.7,26.0,844.0,563.77,428.15
2018,8,2,14,45,907.5,102.5,5.7,25.6,809.0,513.59,387.76
2018,8,2,15,0,902.0,99.0,5.7,25.2,774.0,462.83,345.75
2018,8,2,15,15,890.5,96.5,5.7,25.2,732.5,410.27,300.83
2018,8,2,15,30,879.0,94.0,5.7,25.2,691.0,358.12,255.4
2018,8,2,15,45,867.5,90.5,5.7,23.85,646.0,305.77,210.54
2018,8,2,16,0,856.0,87.0,5.7,22.5,601.0,254.22,166.19
2018,8,2,16,15,839.0,83.5,5.65,21.8,552.5,195.7,117.42
2018,8,2,16,30,822.0,80.0,5.6,21.1,504.0,145.92,79.36
2018,8,2,16,45,796.0,76.5,5.6,20.45,452.0,97.63,50.12
2018,8,2,17,0,770.0,73.0,5.6,19.8,400.0,52.45,40.16
2018,8,2,17,15,730.5,69.5,5.55,19.05,347.0,49.46,37.81
2018,8,2,17,30,691.0,66.0,5.5,18.3,294.0,48.78,37.41
2018,8,2,17,45,632.5,61.5,5.4,17.6,242.0,42.93,32.35
2018,8,2,18,0,574.0,57.0,5.3,16.9,190.0,41.55,31.09
2018,8,2,18,15,484.5,49.5,5.15,16.3,142.5,37.5,27.27
2018,8,2,18,30,395.0,42.0,5.0,15.7,95.0,33.34,23.07
2018,8,2,18,45,263.0,29.5,4.85,15.15,58.5,24.04,12.78
2018,8,2,19,0,131.0,17.0,4.7,14.6,22.0,16.2,0.0
2018,8,2,19,15,65.5,8.5,4.6,14.35,11.0,8.1,0.0
2018,8,2,19,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,3,5,15,16.5,5.0,2.45,11.4,6.0,11.24,0.0
2018,8,3,5,30,33.0,10.0,2.6,11.9,12.0,30.08,0.0
2018,8,3,5,45,71.0,28.0,2.8,12.35,36.5,82.37,57.74
2018,8,3,6,0,109.0,46.0,3.0,12.8,61.0,127.71,101.54
2018,8,3,6,15,147.0,70.5,2.9,13.35,100.0,184.99,151.86
2018,8,3,6,30,185.0,95.0,2.8,13.9,139.0,243.83,202.5
2018,8,3,6,45,218.0,120.0,2.7,14.45,184.0,302.03,251.14
2018,8,3,7,0,251.0,145.0,2.6,15.0,229.0,361.81,299.45
2018,8,3,7,15,282.5,166.5,2.45,15.6,276.0,417.43,342.73
2018,8,3,7,30,314.0,188.0,2.3,16.2,323.0,474.4,385.55
2018,8,3,7,45,342.0,206.0,2.2,16.8,369.5,525.28,422.43
2018,8,3,8,0,370.0,224.0,2.1,17.4,416.0,576.83,458.68
2018,8,3,8,15,394.0,240.0,2.0,18.2,462.5,622.88,489.39
2018,8,3,8,30,418.0,256.0,1.9,19.0,509.0,668.82,519.09
2018,8,3,8,45,439.0,269.0,1.85,19.75,552.5,720.64,552.21
2018,8,3,9,0,460.0,282.0,1.8,20.5,596.0,759.34,575.57
2018,8,3,9,15,514.0,274.0,1.8,21.6,644.5,805.32,604.32
2018,8,3,9,30,568.0,266.0,1.8,22.7,693.0,850.71,631.88
2018,8,3,9,45,631.5,245.0,1.85,23.75,740.5,893.87,658.42
2018,8,3,10,0,695.0,224.0,1.9,24.8,788.0,933.12,681.25
2018,8,3,10,15,706.0,226.5,1.95,25.65,817.0,943.55,684.87
2018,8,3,10,30,717.0,229.0,2.0,26.5,846.0,951.23,687.1
2018,8,3,10,45,726.0,229.5,2.05,27.4,867.5,952.11,684.95
2018,8,3,11,0,735.0,230.0,2.1,28.3,889.0,950.17,681.18
2018,8,3,11,15,739.5,231.5,2.15,29.0,904.0,942.14,674.21
2018,8,3,11,30,744.0,233.0,2.2,29.7,919.0,931.35,665.65
2018,8,3,11,45,747.0,233.5,2.25,30.4,927.0,915.52,653.99
2018,8,3,12,0,750.0,234.0,2.3,31.1,935.0,897.13,640.82
2018,8,3,12,15,741.0,239.5,2.4,31.75,932.0,870.72,622.88
2018,8,3,12,30,732.0,245.0,2.5,32.4,929.0,842.5,603.25
2018,8,3,12,45,717.0,252.0,2.55,33.0,917.0,809.26,579.86
2018,8,3,13,0,702.0,259.0,2.6,33.6,905.0,775.02,555.65
2018,8,3,13,15,693.0,259.0,2.75,33.8,888.0,738.27,531.15
2018,8,3,13,30,684.0,259.0,2.9,34.0,871.0,700.75,505.61
2018,8,3,13,45,671.0,258.5,3.0,34.2,846.5,659.63,476.86
2018,8,3,14,0,658.0,258.0,3.1,34.4,822.0,618.47,447.53
2018,8,3,14,15,645.0,255.0,3.25,34.2,792.0,575.36,417.09
2018,8,3,14,30,632.0,252.0,3.4,34.0,762.0,532.65,386.11
2018,8,3,14,45,614.5,247.5,3.55,33.8,725.5,487.18,352.39
2018,8,3,15,0,597.0,243.0,3.7,33.6,689.0,443.47,319.11
2018,8,3,15,15,580.5,235.0,3.7,33.6,649.0,397.62,283.2
2018,8,3,15,30,564.0,227.0,3.7,33.6,609.0,353.15,247.81
2018,8,3,15,45,543.0,218.0,3.95,32.55,565.0,308.25,213.11
2018,8,3,16,0,522.0,209.0,4.2,31.5,521.0,265.48,179.93
2018,8,3,16,15,500.0,196.0,4.35,30.55,474.5,221.81,146.79
2018,8,3,16,30,478.0,183.0,4.5,29.6,428.0,180.65,117.61
2018,8,3,16,45,451.0,168.5,4.6,28.7,380.5,140.71,93.35
2018,8,3,17,0,424.0,154.0,4.7,27.8,333.0,104.09,82.09
2018,8,3,17,15,389.0,138.0,4.7,26.7,285.5,95.63,75.61
2018,8,3,17,30,354.0,122.0,4.7,25.6,238.0,86.64,68.47
2018,8,3,17,45,311.5,103.5,4.75,24.5,192.5,79.12,62.35
2018,8,3,18,0,269.0,85.0,4.8,23.4,147.0,66.13,51.27
2018,8,3,18,15,214.0,65.0,4.65,22.5,106.5,51.54,38.48
2018,8,3,18,30,159.0,45.0,4.5,21.6,66.0,36.45,25.0
2018,8,3,18,45,101.5,27.5,4.4,20.7,39.0,22.75,11.0
2018,8,3,19,0,44.0,10.0,4.3,19.8,12.0,9.53,0.0
2018,8,3,19,15,22.0,5.0,4.2,19.35,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,17.85,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,14.6,4.0,7.64,0.0
2018,8,4,5,30,22.0,7.0,1.7,15.0,8.0,16.25,0.0
2018,8,4,5,45,49.5,20.5,1.9,15.45,26.5,58.61,38.43
2018,8,4,6,0,77.0,34.0,2.1,15.9,45.0,91.74,70.64
2018,8,4,6,15,106.5,57.5,2.25,16.15,79.0,132.57,106.66
2018,8,4,6,30,136.0,81.0,2.4,16.4,113.0,183.16,150.25
2018,8,4,6,45,163.5,107.5,2.55,16.7,155.5,237.85,196.25
2018,8,4,7,0,191.0,134.0,2.7,17.0,198.0,293.54,241.96
2018,8,4,7,15,215.5,159.0,2.75,17.6,242.5,346.05,283.52
2018,8,4,7,30,240.0,184.0,2.8,18.2,287.0,411.92,334.19
2018,8,4,7,45,262.0,206.5,2.8,18.75,331.5,461.15,370.73
2018,8,4,8,0,284.0,229.0,2.8,19.3,376.0,510.68,406.64
2018,8,4,8,15,303.5,249.5,2.85,20.2,420.5,555.74,437.92
2018,8,4,8,30,323.0,270.0,2.9,21.1,465.0,600.56,468.31
2018,8,4,8,45,340.0,287.5,2.95,22.05,506.5,639.16,493.47
2018,8,4,9,0,357.0,305.0,3.0,23.0,548.0,677.03,517.64
2018,8,4,9,15,454.5,282.0,3.1,24.35,610.5,757.36,572.96
2018,8,4,9,30,552.0,259.0,3.2,25.7,673.0,827.18,619.36
2018,8,4,9,45,675.0,208.5,3.3,27.1,738.5,896.8,664.47
2018,8,4,10,0,798.0,158.0,3.4,28.5,804.0,955.52,698.69
2018,8,4,10,15,809.0,159.0,3.5,29.45,834.0,965.3,701.61
2018,8,4,10,30,820.0,160.0,3.6,30.4,864.0,972.13,703.07
2018,8,4,10,45,829.0,161.0,3.7,31.35,888.0,974.0,701.42
2018,8,4,11,0,838.0,162.0,3.8,32.3,912.0,972.78,697.91
2018,8,4,11,15,847.0,161.0,3.95,32.65,930.0,966.44,693.2
2018,8,4,11,30,856.0,160.0,4.1,33.0,948.0,957.0,686.6
2018,8,4,11,45,864.5,157.5,4.25,33.35,958.5,942.57,676.82
2018,8,4,12,0,873.0,155.0,4.4,33.7,969.0,919.58,661.5
2018,8,4,12,15,875.5,154.0,4.55,33.65,970.0,896.36,647.14
2018,8,4,12,30,878.0,153.0,4.7,33.6,971.0,870.59,630.96
2018,8,4,12,45,892.5,143.0,4.9,33.5,968.5,843.97,614.93
2018,8,4,13,0,907.0,133.0,5.1,33.4,966.0,814.3,596.62
2018,8,4,13,15,874.0,147.5,5.2,33.25,939.5,768.4,566.55
2018,8,4,13,30,841.0,162.0,5.3,33.1,913.0,723.14,534.48
2018,8,4,13,45,836.0,159.5,5.45,33.0,890.0,680.75,504.39
2018,8,4,14,0,831.0,157.0,5.6,32.9,867.0,637.24,472.69
2018,8,4,14,15,842.0,146.0,5.7,32.55,844.0,594.4,441.12
2018,8,4,14,30,853.0,135.0,5.8,32.2,821.0,549.42,406.92
2018,8,4,14,45,858.5,126.0,5.85,31.85,790.5,501.53,369.32
2018,8,4,15,0,864.0,117.0,5.9,31.5,760.0,457.27,333.09
2018,8,4,15,15,851.5,113.5,5.9,31.5,718.0,399.65,285.69
2018,8,4,15,30,839.0,110.0,5.9,31.5,676.0,347.7,241.7
2018,8,4,15,45,816.0,110.0,5.95,30.55,629.0,296.7,199.19
2018,8,4,16,0,793.0,110.0,6.0,29.6,582.0,247.84,158.59
2018,8,4,16,15,753.5,110.5,5.9,28.9,528.5,193.39,115.74
2018,8,4,16,30,714.0,111.0,5.8,28.2,475.0,148.28,83.81
2018,8,4,16,45,672.0,109.5,5.75,27.5,423.5,105.94,60.54
2018,8,4,17,0,630.0,108.0,5.7,26.8,372.0,70.95,54.63
2018,8,4,17,15,577.0,102.0,5.55,25.8,319.0,69.86,54.11
2018,8,4,17,30,524.0,96.0,5.4,24.8,266.0,68.73,53.46
2018,8,4,17,45,453.5,86.0,5.2,23.8,214.5,62.39,48.21
2018,8,4,18,0,383.0,76.0,5.0,22.8,163.0,56.45,43.08
2018,8,4,18,15,312.0,60.5,4.9,21.85,119.5,45.86,33.7
2018,8,4,18,30,241.0,45.0,4.8,20.9,76.0,34.79,23.61
2018,8,4,18,45,156.5,29.5,4.65,19.95,46.0,23.2,10.8
2018,8,4,19,0,72.0,14.0,4.5,19.0,16.0,13.34,0.0
2018,8,4,19,15,36.0,7.0,4.5,18.45,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.5,16.65,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,5,5,15,16.5,5.5,3.1,12.55,6.0,5.24,0.0
2018,8,5,5,30,33.0,11.0,3.2,12.9,12.0,24.8,0.0
2018,8,5,5,45,74.5,29.0,3.3,13.2,37.5,87.02,58.99
2018,8,5,6,0,116.0,47.0,3.4,13.5,63.0,133.65,105.81
2018,8,5,6,15,162.0,70.0,3.35,14.1,102.5,193.2,158.23
2018,8,5,6,30,208.0,93.0,3.3,14.7,142.0,255.3,211.75
2018,8,5,6,45,249.5,116.0,3.2,15.3,188.5,317.27,263.63
2018,8,5,7,0,291.0,139.0,3.1,15.9,235.0,381.62,315.73
2018,8,5,7,15,328.0,157.5,3.05,16.55,283.0,439.0,360.61
2018,8,5,7,30,365.0,176.0,3.0,17.2,331.0,498.18,405.45
2018,8,5,7,45,397.5,190.0,2.95,17.8,378.5,549.62,443.12
2018,8,5,8,0,430.0,204.0,2.9,18.4,426.0,614.98,489.84
2018,8,5,8,15,454.0,218.5,2.9,19.15,473.0,661.62,521.4
2018,8,5,8,30,478.0,233.0,2.9,19.9,520.0,707.8,551.98
2018,8,5,8,45,498.0,244.0,2.9,20.65,563.5,745.74,576.03
2018,8,5,9,0,518.0,255.0,2.9,21.4,607.0,782.52,598.86
2018,8,5,9,15,561.5,250.5,2.95,22.25,653.0,823.06,624.84
2018,8,5,9,30,605.0,246.0,3.0,23.1,699.0,862.66,649.68
2018,8,5,9,45,654.0,233.0,3.05,23.9,743.5,901.44,673.93
2018,8,5,10,0,703.0,220.0,3.1,24.7,788.0,934.77,693.33
2018,8,5,10,15,707.5,226.0,3.15,25.35,815.0,942.54,695.8
2018,8,5,10,30,712.0,232.0,3.2,26.0,842.0,947.5,696.72
2018,8,5,10,45,712.5,239.0,3.3,26.7,862.5,946.79,694.23
2018,8,5,11,0,713.0,246.0,3.4,27.4,883.0,943.25,690.03
2018,8,5,11,15,713.0,250.5,3.45,27.9,896.5,933.98,682.4
2018,8,5,11,30,713.0,255.0,3.5,28.4,910.0,922.06,673.0
2018,8,5,11,45,709.5,260.0,3.55,28.9,916.0,904.89,660.05
2018,8,5,12,0,706.0,265.0,3.6,29.4,922.0,885.4,645.6
2018,8,5,12,15,738.0,244.0,3.6,29.9,930.5,869.83,634.62
2018,8,5,12,30,770.0,223.0,3.6,30.4,939.0,850.84,621.24
2018,8,5,12,45,810.5,195.5,3.6,30.9,943.5,827.91,605.03
2018,8,5,13,0,851.0,168.0,3.6,31.4,948.0,803.14,587.6
2018,8,5,13,15,844.5,168.5,3.65,31.55,932.0,765.04,561.31
2018,8,5,13,30,838.0,169.0,3.7,31.7,916.0,725.52,533.24
2018,8,5,13,45,828.5,169.5,3.75,31.9,892.0,682.85,502.35
2018,8,5,14,0,819.0,170.0,3.8,32.1,868.0,639.41,470.3
2018,8,5,14,15,809.0,168.5,3.85,31.95,838.0,593.4,436.42
2018,8,5,14,30,799.0,167.0,3.9,31.8,808.0,547.1,401.44
2018,8,5,14,45,785.5,164.5,4.0,31.65,771.5,498.26,363.81
2018,8,5,15,0,772.0,162.0,4.1,31.5,735.0,444.99,322.04
2018,8,5,15,15,757.0,157.5,4.1,31.5,693.5,394.49,281.03
2018,8,5,15,30,742.0,153.0,4.1,31.5,652.0,345.04,240.12
2018,8,5,15,45,722.0,148.5,4.25,30.8,606.5,295.55,199.69
2018,8,5,16,0,702.0,144.0,4.4,30.1,561.0,248.01,160.93
2018,8,5,16,15,673.5,139.5,4.45,29.45,511.5,201.29,124.54
2018,8,5,16,30,645.0,135.0,4.5,28.8,462.0,157.79,93.93
2018,8,5,16,45,609.5,128.0,4.55,28.2,411.0,115.32,70.26
2018,8,5,17,0,574.0,121.0,4.6,27.6,360.0,81.52,63.31
2018,8,5,17,15,523.5,112.0,4.6,26.55,307.5,77.61,60.48
2018,8,5,17,30,473.0,103.0,4.6,25.5,255.0,73.17,57.07
2018,8,5,17,45,408.0,90.5,4.55,24.5,205.0,65.79,50.96
2018,8,5,18,0,343.0,78.0,4.5,23.5,155.0,58.03,44.28
2018,8,5,18,15,267.0,61.0,4.5,22.5,111.5,46.29,33.93
2018,8,5,18,30,191.0,44.0,4.5,21.5,68.0,34.0,22.8
2018,8,5,18,45,115.0,26.5,4.45,20.5,39.0,20.77,8.4
2018,8,5,19,0,39.0,9.0,4.4,19.5,10.0,8.58,0.0
2018,8,5,19,15,19.5,4.5,4.4,18.95,5.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.4,17.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,16.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,12.45,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,12.7,7.0,13.93,0.0
2018,8,6,5,45,45.0,19.5,2.0,12.95,24.5,54.86,34.45
2018,8,6,6,0,71.0,33.0,2.2,13.2,42.0,87.38,67.47
2018,8,6,6,15,100.5,55.5,2.2,13.5,75.0,126.51,102.44
2018,8,6,6,30,130.0,78.0,2.2,13.8,108.0,175.42,145.05
2018,8,6,6,45,158.0,104.0,2.15,14.05,149.5,229.53,191.02
2018,8,6,7,0,186.0,130.0,2.1,14.3,191.0,284.7,236.64
2018,8,6,7,15,211.0,156.0,2.1,14.9,236.5,338.73,279.7
2018,8,6,7,30,236.0,182.0,2.1,15.5,282.0,406.06,331.72
2018,8,6,7,45,259.0,205.5,2.05,16.05,328.0,457.15,369.66
2018,8,6,8,0,282.0,229.0,2.0,16.6,374.0,508.57,406.86
2018,8,6,8,15,302.0,250.0,2.0,17.5,419.0,554.52,438.58
2018,8,6,8,30,322.0,271.0,2.0,18.4,464.0,600.25,469.34
2018,8,6,8,45,338.5,289.5,2.0,19.3,506.0,639.44,494.62
2018,8,6,9,0,355.0,308.0,2.0,20.2,548.0,677.85,518.84
2018,8,6,9,15,370.0,322.5,2.05,21.4,586.0,709.35,537.51
2018,8,6,9,30,385.0,337.0,2.1,22.6,624.0,739.7,555.1
2018,8,6,9,45,398.0,348.5,2.1,23.8,657.5,763.49,567.61
2018,8,6,10,0,411.0,360.0,2.1,25.0,691.0,785.78,578.94
2018,8,6,10,15,420.0,369.5,2.15,25.95,718.5,800.4,585.92
2018,8,6,10,30,429.0,379.0,2.2,26.9,746.0,822.08,597.4
2018,8,6,10,45,436.0,386.0,2.3,27.9,767.0,827.83,598.75
2018,8,6,11,0,443.0,393.0,2.4,28.9,788.0,831.51,598.89
2018,8,6,11,15,449.0,396.5,2.5,29.75,802.5,828.78,595.3
2018,8,6,11,30,455.0,400.0,2.6,30.6,817.0,824.03,590.46
2018,8,6,11,45,459.0,401.5,2.7,31.45,825.0,813.61,581.96
2018,8,6,12,0,463.0,403.0,2.8,32.3,833.0,801.36,572.32
2018,8,6,12,15,535.5,358.0,2.9,33.05,855.5,802.98,574.1
2018,8,6,12,30,608.0,313.0,3.0,33.8,878.0,798.31,571.51
2018,8,6,12,45,701.5,254.0,3.15,34.5,900.5,794.77,570.34
2018,8,6,13,0,795.0,195.0,3.3,35.2,923.0,783.34,563.6
2018,8,6,13,15,788.0,195.5,3.4,35.35,906.5,746.56,538.37
2018,8,6,13,30,781.0,196.0,3.5,35.5,890.0,708.57,512.0
2018,8,6,13,45,768.5,197.0,3.65,35.65,865.5,664.69,481.26
2018,8,6,14,0,756.0,198.0,3.8,35.8,841.0,621.42,450.23
2018,8,6,14,15,743.5,196.5,3.85,35.6,810.5,575.85,417.3
2018,8,6,14,30,731.0,195.0,3.9,35.4,780.0,530.37,383.61
2018,8,6,14,45,720.5,190.5,4.0,35.2,745.5,483.6,348.24
2018,8,6,15,0,710.0,186.0,4.1,35.0,711.0,437.16,312.16
2018,8,6,15,15,694.0,180.5,4.1,35.0,670.0,388.43,273.34
2018,8,6,15,30,678.0,175.0,4.1,35.0,629.0,340.97,234.89
2018,8,6,15,45,653.0,170.5,4.2,34.2,583.0,293.47,197.18
2018,8,6,16,0,628.0,166.0,4.3,33.4,537.0,248.54,161.68
2018,8,6,16,15,589.5,162.5,4.3,32.65,487.0,205.18,129.23
2018,8,6,16,30,551.0,159.0,4.3,31.9,437.0,165.47,102.55
2018,8,6,16,45,505.0,151.0,4.3,31.1,385.0,125.89,81.12
2018,8,6,17,0,459.0,143.0,4.3,30.3,333.0,96.97,75.39
2018,8,6,17,15,404.0,131.0,4.25,29.05,281.5,91.1,71.12
2018,8,6,17,30,349.0,119.0,4.2,27.8,230.0,84.88,66.37
2018,8,6,17,45,284.5,101.0,4.2,26.6,180.5,77.35,60.27
2018,8,6,18,0,220.0,83.0,4.2,25.4,131.0,64.59,49.46
2018,8,6,18,15,167.0,60.0,4.25,24.3,91.0,47.78,34.88
2018,8,6,18,30,114.0,37.0,4.3,23.2,51.0,30.29,19.46
2018,8,6,18,45,67.5,21.0,4.3,22.1,28.5,17.59,5.48
2018,8,6,19,0,21.0,5.0,4.3,21.0,6.0,4.77,0.0
2018,8,6,19,15,10.5,2.5,4.35,20.45,3.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,19.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,18.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,18.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,17.75,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,16.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,16.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,5,15,13.5,3.5,2.95,12.7,4.0,0.0,0.0
2018,8,7,5,30,27.0,7.0,3.0,13.0,8.0,18.3,0.0
2018,8,7,5,45,64.5,22.5,3.1,13.25,29.5,69.55,43.8
2018,8,7,6,0,102.0,38.0,3.2,13.5,51.0,112.0,87.65
2018,8,7,6,15,142.0,60.5,3.15,13.9,88.0,167.64,136.83
2018,8,7,6,30,182.0,83.0,3.1,14.3,125.0,225.04,186.68
2018,8,7,6,45,218.0,107.0,3.05,14.75,169.5,284.08,236.59
2018,8,7,7,0,254.0,131.0,3.0,15.2,214.0,344.9,286.47
2018,8,7,7,15,286.5,152.5,2.95,15.95,261.0,401.59,331.13
2018,8,7,7,30,319.0,174.0,2.9,16.7,308.0,459.64,375.4
2018,8,7,7,45,348.0,192.0,2.85,17.5,355.5,511.61,413.55
2018,8,7,8,0,377.0,210.0,2.8,18.3,403.0,564.28,451.1
2018,8,7,8,15,402.0,225.5,2.8,19.1,449.5,610.88,483.24
2018,8,7,8,30,427.0,241.0,2.8,19.9,496.0,670.39,523.7
2018,8,7,8,45,448.5,253.5,2.85,20.7,539.5,710.14,549.44
2018,8,7,9,0,470.0,266.0,2.9,21.5,583.0,748.91,574.14
2018,8,7,9,15,481.5,278.5,2.95,22.2,620.5,777.08,591.06
2018,8,7,9,30,493.0,291.0,3.0,22.9,658.0,803.51,606.66
2018,8,7,9,45,499.0,303.5,3.1,23.65,690.0,822.77,617.27
2018,8,7,10,0,505.0,316.0,3.2,24.4,722.0,839.91,626.43
2018,8,7,10,15,514.5,323.0,3.3,24.95,749.5,852.53,633.23
2018,8,7,10,30,524.0,330.0,3.4,25.5,777.0,862.95,638.59
2018,8,7,10,45,530.0,336.0,3.5,26.0,798.0,866.73,639.63
2018,8,7,11,0,536.0,342.0,3.6,26.5,819.0,868.21,639.21
2018,8,7,11,15,542.5,344.0,3.75,26.75,834.0,863.91,635.97
2018,8,7,11,30,549.0,346.0,3.9,27.0,849.0,857.35,631.25
2018,8,7,11,45,554.0,346.5,4.05,27.2,857.5,845.77,623.29
2018,8,7,12,0,559.0,347.0,4.2,27.4,866.0,832.09,613.89
2018,8,7,12,15,576.5,336.5,4.3,27.4,871.5,816.78,604.06
2018,8,7,12,30,594.0,326.0,4.4,27.4,877.0,799.12,592.5
2018,8,7,12,45,615.5,310.0,4.5,27.45,876.5,775.59,576.83
2018,8,7,13,0,637.0,294.0,4.6,27.5,876.0,751.33,560.51
2018,8,7,13,15,637.0,288.5,4.65,27.35,862.0,718.11,537.39
2018,8,7,13,30,637.0,283.0,4.7,27.2,848.0,683.71,513.04
2018,8,7,13,45,634.5,276.5,4.75,27.1,827.0,645.77,485.58
2018,8,7,14,0,632.0,270.0,4.8,27.0,806.0,607.1,457.02
2018,8,7,14,15,626.0,262.5,4.8,26.65,778.0,565.05,425.65
2018,8,7,14,30,620.0,255.0,4.8,26.3,750.0,522.84,393.42
2018,8,7,14,45,617.0,244.0,4.85,26.0,718.0,479.05,359.27
2018,8,7,15,0,614.0,233.0,4.9,25.7,686.0,435.12,324.09
2018,8,7,15,15,589.0,226.5,4.9,25.7,641.0,387.35,285.11
2018,8,7,15,30,564.0,220.0,4.9,25.7,596.0,341.06,246.94
2018,8,7,15,45,544.5,207.0,4.85,24.65,549.5,293.58,208.54
2018,8,7,16,0,525.0,194.0,4.8,23.6,503.0,248.16,171.91
2018,8,7,16,15,522.0,180.0,4.75,23.0,465.0,206.61,138.48
2018,8,7,16,30,519.0,166.0,4.7,22.4,427.0,165.62,108.32
2018,8,7,16,45,497.0,153.0,4.65,21.75,381.0,125.17,84.68
2018,8,7,17,0,475.0,140.0,4.6,21.1,335.0,95.08,76.7
2018,8,7,17,15,439.0,126.0,4.55,20.25,287.0,87.75,70.86
2018,8,7,17,30,403.0,112.0,4.5,19.4,239.0,79.96,64.42
2018,8,7,17,45,355.0,96.0,4.4,18.6,193.0,70.13,55.99
2018,8,7,18,0,307.0,80.0,4.3,17.8,147.0,59.78,46.83
2018,8,7,18,15,244.0,61.0,4.2,17.2,105.5,46.47,34.78
2018,8,7,18,30,181.0,42.0,4.1,16.6,64.0,32.54,21.89
2018,8,7,18,45,112.0,25.5,4.0,16.0,37.0,20.07,6.3
2018,8,7,19,0,43.0,9.0,3.9,15.4,10.0,8.58,0.0
2018,8,7,19,15,21.5,4.5,3.9,15.2,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,8,5,15,34.5,6.5,2.55,12.25,7.5,0.0,0.0
2018,8,8,5,30,69.0,13.0,2.7,12.8,15.0,41.98,0.0
2018,8,8,5,45,152.0,29.5,2.85,13.35,45.5,134.04,86.14
2018,8,8,6,0,235.0,46.0,3.0,13.9,76.0,205.7,163.64
2018,8,8,6,15,310.5,61.0,2.9,14.6,119.5,275.55,225.83
2018,8,8,6,30,386.0,76.0,2.8,15.3,163.0,351.96,291.17
2018,8,8,6,45,446.0,87.0,2.65,16.0,212.5,418.91,346.5
2018,8,8,7,0,506.0,98.0,2.5,16.7,262.0,489.97,402.67
2018,8,8,7,15,551.0,106.5,2.5,17.55,313.5,555.35,452.05
2018,8,8,7,30,596.0,115.0,2.5,18.4,365.0,618.73,498.13
2018,8,8,7,45,632.5,120.5,2.45,19.3,416.0,673.06,534.96
2018,8,8,8,0,669.0,126.0,2.4,20.2,467.0,727.57,570.38
2018,8,8,8,15,696.0,130.5,2.35,21.1,516.5,772.62,597.96
2018,8,8,8,30,723.0,135.0,2.3,22.0,566.0,816.7,624.15
2018,8,8,8,45,745.5,138.5,2.2,22.9,612.5,854.28,644.8
2018,8,8,9,0,768.0,142.0,2.1,23.8,659.0,890.12,663.76
2018,8,8,9,15,750.5,161.0,2.15,24.55,692.0,904.29,669.8
2018,8,8,9,30,733.0,180.0,2.2,25.3,725.0,914.69,673.62
2018,8,8,9,45,702.0,207.0,2.2,26.05,749.0,917.15,671.87
2018,8,8,10,0,671.0,234.0,2.2,26.8,773.0,915.56,667.7
2018,8,8,10,15,686.0,235.5,2.25,27.5,803.5,928.55,673.79
2018,8,8,10,30,701.0,237.0,2.3,28.2,834.0,938.81,678.04
2018,8,8,10,45,714.5,236.0,2.35,28.95,858.0,942.29,677.88
2018,8,8,11,0,728.0,235.0,2.4,29.7,882.0,942.89,676.05
2018,8,8,11,15,738.0,234.0,2.5,30.2,899.0,937.31,671.51
2018,8,8,11,30,748.0,233.0,2.6,30.7,916.0,928.85,665.26
2018,8,8,11,45,756.5,230.0,2.75,31.25,925.5,914.25,655.37
2018,8,8,12,0,765.0,227.0,2.9,31.8,935.0,896.91,643.76
2018,8,8,12,15,759.5,230.5,3.0,32.1,933.0,871.18,627.0
2018,8,8,12,30,754.0,234.0,3.1,32.4,931.0,843.44,608.24
2018,8,8,12,45,744.0,237.5,3.2,32.7,920.5,810.34,585.66
2018,8,8,13,0,734.0,241.0,3.3,33.0,910.0,775.93,561.92
2018,8,8,13,15,733.0,237.0,3.4,33.05,895.5,740.25,537.78
2018,8,8,13,30,732.0,233.0,3.5,33.1,881.0,703.16,512.19
2018,8,8,13,45,729.5,227.5,3.6,33.15,859.0,662.55,483.64
2018,8,8,14,0,727.0,222.0,3.7,33.2,837.0,620.96,453.74
2018,8,8,14,15,721.0,216.5,3.8,33.05,808.5,576.59,421.5
2018,8,8,14,30,715.0,211.0,3.9,32.9,780.0,531.84,388.1
2018,8,8,14,45,706.5,203.5,4.0,32.75,744.5,484.07,351.65
2018,8,8,15,0,698.0,196.0,4.1,32.6,709.0,436.52,314.39
2018,8,8,15,15,681.5,190.5,4.1,32.6,668.0,388.15,275.51
2018,8,8,15,30,665.0,185.0,4.1,32.6,627.0,341.13,237.1
2018,8,8,15,45,649.5,176.5,4.25,31.65,583.0,293.45,198.88
2018,8,8,16,0,634.0,168.0,4.4,30.7,539.0,247.37,162.06
2018,8,8,16,15,613.0,158.0,4.45,29.8,491.5,201.03,126.61
2018,8,8,16,30,592.0,148.0,4.5,28.9,444.0,157.17,96.37
2018,8,8,16,45,562.5,138.0,4.55,28.05,394.5,115.23,73.92
2018,8,8,17,0,533.0,128.0,4.6,27.2,345.0,87.0,68.06
2018,8,8,17,15,492.0,115.5,4.55,26.0,294.5,80.47,63.07
2018,8,8,17,30,451.0,103.0,4.5,24.8,244.0,73.54,57.55
2018,8,8,17,45,397.5,89.0,4.4,23.65,196.5,65.03,50.45
2018,8,8,18,0,344.0,75.0,4.3,22.5,149.0,56.07,42.71
2018,8,8,18,15,274.5,57.5,4.2,21.5,106.5,43.83,31.85
2018,8,8,18,30,205.0,40.0,4.1,20.5,64.0,31.03,20.12
2018,8,8,18,45,126.5,24.5,4.0,19.55,37.0,19.32,4.37
2018,8,8,19,0,48.0,9.0,3.9,18.6,10.0,8.58,0.0
2018,8,8,19,15,24.0,4.5,3.85,18.1,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,17.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,9,5,15,26.0,5.0,2.4,11.85,6.0,0.0,0.0
2018,8,9,5,30,52.0,10.0,2.6,12.3,12.0,31.75,0.0
2018,8,9,5,45,128.0,26.5,2.8,12.8,40.5,116.84,71.63
2018,8,9,6,0,204.0,43.0,3.0,13.3,69.0,185.11,146.94
2018,8,9,6,15,270.5,61.0,2.9,14.0,111.5,252.62,207.19
2018,8,9,6,30,337.0,79.0,2.8,14.7,154.0,325.51,269.8
2018,8,9,6,45,390.5,93.5,2.7,15.45,202.5,390.43,323.77
2018,8,9,7,0,444.0,108.0,2.6,16.2,251.0,458.92,378.36
2018,8,9,7,15,486.5,119.0,2.5,17.2,301.0,518.13,423.09
2018,8,9,7,30,529.0,130.0,2.4,18.2,351.0,579.18,467.36
2018,8,9,7,45,563.5,139.0,2.35,19.2,401.5,632.82,504.51
2018,8,9,8,0,598.0,148.0,2.3,20.2,452.0,692.38,544.49
2018,8,9,8,15,625.5,155.0,2.25,21.2,501.0,738.96,573.55
2018,8,9,8,30,653.0,162.0,2.2,22.2,550.0,784.68,601.02
2018,8,9,8,45,675.5,167.0,2.15,23.15,595.5,822.52,622.44
2018,8,9,9,0,698.0,172.0,2.1,24.1,641.0,858.73,642.31
2018,8,9,9,15,706.5,180.5,2.05,25.15,680.0,883.84,654.11
2018,8,9,9,30,715.0,189.0,2.0,26.2,719.0,906.44,664.15
2018,8,9,9,45,718.0,198.5,1.95,27.25,752.0,922.23,669.65
2018,8,9,10,0,721.0,208.0,1.9,28.3,785.0,935.17,673.34
2018,8,9,10,15,734.0,209.0,1.9,29.2,815.0,945.84,676.59
2018,8,9,10,30,747.0,210.0,1.9,30.1,845.0,953.71,678.15
2018,8,9,10,45,757.5,210.5,1.9,31.05,868.5,955.77,676.04
2018,8,9,11,0,768.0,211.0,1.9,32.0,892.0,954.88,672.26
2018,8,9,11,15,775.5,210.5,1.95,32.9,908.0,947.19,665.09
2018,8,9,11,30,783.0,210.0,2.0,33.8,924.0,936.6,656.29
2018,8,9,11,45,789.5,208.5,2.05,34.7,933.0,917.23,642.15
2018,8,9,12,0,796.0,207.0,2.1,35.6,942.0,899.77,629.37
2018,8,9,12,15,787.0,212.5,2.25,36.0,939.0,875.85,614.71
2018,8,9,12,30,778.0,218.0,2.4,36.4,936.0,846.59,596.5
2018,8,9,12,45,764.0,224.5,2.55,36.75,924.5,812.57,574.23
2018,8,9,13,0,750.0,231.0,2.7,37.1,913.0,777.33,550.78
2018,8,9,13,15,749.0,227.5,2.9,37.05,898.5,741.56,528.0
2018,8,9,13,30,748.0,224.0,3.1,37.0,884.0,704.34,503.57
2018,8,9,13,45,745.0,219.0,3.25,37.0,862.0,663.22,475.55
2018,8,9,14,0,742.0,214.0,3.4,37.0,840.0,621.11,446.1
2018,8,9,14,15,730.0,210.5,3.55,36.75,808.5,574.5,413.13
2018,8,9,14,30,718.0,207.0,3.7,36.5,777.0,528.01,379.29
2018,8,9,14,45,710.0,200.5,3.8,36.2,742.5,481.14,344.2
2018,8,9,15,0,702.0,194.0,3.9,35.9,708.0,434.41,308.21
2018,8,9,15,15,690.0,187.5,3.9,35.9,669.0,386.59,270.14
2018,8,9,15,30,678.0,181.0,3.9,35.9,630.0,339.65,232.15
2018,8,9,15,45,656.0,174.0,4.05,34.95,583.0,290.91,193.82
2018,8,9,16,0,634.0,167.0,4.2,34.0,536.0,244.46,157.49
2018,8,9,16,15,609.0,157.5,4.15,33.15,487.0,197.99,122.69
2018,8,9,16,30,584.0,148.0,4.1,32.3,438.0,154.55,93.6
2018,8,9,16,45,557.5,137.5,4.1,31.5,390.0,112.59,71.8
2018,8,9,17,0,531.0,127.0,4.1,30.7,342.0,86.46,66.61
2018,8,9,17,15,490.5,115.0,3.95,29.55,292.0,80.26,61.95
2018,8,9,17,30,450.0,103.0,3.8,28.4,242.0,73.69,56.8
2018,8,9,17,45,395.5,88.5,3.65,27.25,194.0,64.78,49.46
2018,8,9,18,0,341.0,74.0,3.5,26.1,146.0,55.41,41.46
2018,8,9,18,15,270.5,57.0,3.5,25.05,104.0,43.53,31.05
2018,8,9,18,30,200.0,40.0,3.5,24.0,62.0,31.11,19.72
2018,8,9,18,45,122.5,24.0,3.5,23.0,35.5,18.97,2.35
2018,8,9,19,0,45.0,8.0,3.5,22.0,9.0,7.63,0.0
2018,8,9,19,15,22.5,4.0,3.55,21.4,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,20.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,20.25,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,19.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,19.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,18.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,17.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,10,5,15,49.5,6.5,3.25,13.15,8.0,0.0,0.0
2018,8,10,5,30,99.0,13.0,3.3,13.6,16.0,54.52,0.0
2018,8,10,5,45,218.5,26.0,3.4,14.1,48.5,158.24,93.28
2018,8,10,6,0,338.0,39.0,3.5,14.6,81.0,249.91,198.07
2018,8,10,6,15,416.5,50.0,3.4,15.4,126.0,322.54,263.62
2018,8,10,6,30,495.0,61.0,3.3,16.2,171.0,401.54,331.2
2018,8,10,6,45,547.5,69.5,3.25,17.05,220.5,466.42,384.75
2018,8,10,7,0,600.0,78.0,3.2,17.9,270.0,534.23,438.16
2018,8,10,7,15,636.5,85.5,3.15,19.05,321.0,591.68,480.54
2018,8,10,7,30,673.0,93.0,3.1,20.2,372.0,650.05,520.8
2018,8,10,7,45,698.0,99.5,3.05,21.35,422.0,698.56,552.23
2018,8,10,8,0,723.0,106.0,3.0,22.5,472.0,746.53,582.2
2018,8,10,8,15,743.0,111.0,3.0,23.4,519.5,787.55,607.16
2018,8,10,8,30,763.0,116.0,3.0,24.3,567.0,822.81,627.56
2018,8,10,8,45,777.5,121.5,3.0,25.25,612.0,856.53,646.43
2018,8,10,9,0,792.0,127.0,3.0,26.2,657.0,888.08,663.5
2018,8,10,9,15,798.0,133.0,3.0,27.1,695.0,909.89,673.95
2018,8,10,9,30,804.0,139.0,3.0,28.0,733.0,928.93,682.55
2018,8,10,9,45,805.5,146.5,3.05,28.9,766.0,942.43,687.88
2018,8,10,10,0,807.0,154.0,3.1,29.8,799.0,952.87,691.31
2018,8,10,10,15,815.0,156.0,3.2,30.5,827.5,960.63,694.01
2018,8,10,10,30,823.0,158.0,3.3,31.2,856.0,965.39,694.87
2018,8,10,10,45,828.5,160.0,3.4,31.85,878.0,964.7,692.49
