Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,5,45,93.0,9.5,1.85,12.4,13.5,9.05,0.0
2018,9,9,6,0,186.0,19.0,2.0,12.8,27.0,103.63,0.0
2018,9,9,6,15,327.0,30.0,2.1,13.5,67.5,231.18,169.75
2018,9,9,6,30,468.0,41.0,2.2,14.2,108.0,334.94,269.84
2018,9,9,6,45,546.5,48.5,2.3,14.85,158.0,409.29,335.41
2018,9,9,7,0,625.0,56.0,2.4,15.5,208.0,488.74,402.0
2018,9,9,7,15,676.0,60.5,2.35,16.2,260.5,546.3,448.16
2018,9,9,7,30,727.0,65.0,2.3,16.9,313.0,610.45,496.06
2018,9,9,7,45,761.5,69.5,2.2,17.6,366.0,663.61,532.73
2018,9,9,8,0,796.0,74.0,2.1,18.3,419.0,716.5,567.7
2018,9,9,8,15,820.5,77.5,2.05,19.25,469.5,759.58,594.14
2018,9,9,8,30,845.0,81.0,2.0,20.2,520.0,801.16,618.73
2018,9,9,8,45,862.5,83.0,2.0,21.1,566.0,826.5,631.98
2018,9,9,9,0,880.0,85.0,2.0,22.0,612.0,856.28,648.22
2018,9,9,9,15,892.0,88.0,2.0,23.0,653.0,879.95,659.78
2018,9,9,9,30,904.0,91.0,2.0,24.0,694.0,900.73,669.34
2018,9,9,9,45,911.5,94.0,2.0,24.95,729.0,914.46,674.36
2018,9,9,10,0,919.0,97.0,2.0,25.9,764.0,924.94,677.36
2018,9,9,10,15,903.0,108.0,2.05,26.85,784.5,919.95,670.93
2018,9,9,10,30,887.0,119.0,2.1,27.8,805.0,911.37,662.49
2018,9,9,10,45,877.5,127.0,2.1,28.75,821.0,901.98,653.24
2018,9,9,11,0,868.0,135.0,2.1,29.7,837.0,895.12,645.82
2018,9,9,11,15,898.0,123.0,2.15,30.45,859.5,887.39,638.95
2018,9,9,11,30,928.0,111.0,2.2,31.2,882.0,881.59,633.45
2018,9,9,11,45,939.0,106.5,2.25,32.0,891.0,863.9,620.23
2018,9,9,12,0,950.0,102.0,2.3,32.8,900.0,842.84,605.04
2018,9,9,12,15,946.0,104.0,2.5,33.0,896.5,813.37,586.92
2018,9,9,12,30,942.0,106.0,2.7,33.2,893.0,781.29,566.83
2018,9,9,12,45,934.0,109.0,2.85,33.45,881.0,744.95,542.78
2018,9,9,13,0,926.0,112.0,3.0,33.7,869.0,706.6,515.59
2018,9,9,13,15,921.0,111.5,3.2,33.65,850.0,665.16,486.49
2018,9,9,13,30,916.0,111.0,3.4,33.6,831.0,621.98,455.24
2018,9,9,13,45,908.0,110.0,3.6,33.6,804.0,575.24,420.39
2018,9,9,14,0,900.0,109.0,3.8,33.6,777.0,527.4,383.66
2018,9,9,14,15,890.0,107.0,3.9,33.3,743.5,476.98,344.22
2018,9,9,14,30,880.0,105.0,4.0,33.0,710.0,426.11,303.25
2018,9,9,14,45,866.0,103.5,4.1,32.7,670.5,368.78,256.56
2018,9,9,15,0,852.0,102.0,4.2,32.4,631.0,316.74,212.92
2018,9,9,15,15,834.5,98.5,4.2,32.4,586.0,262.96,167.78
2018,9,9,15,30,817.0,95.0,4.2,32.4,541.0,210.51,124.94
2018,9,9,15,45,792.0,91.5,4.4,31.2,491.5,158.73,86.81
2018,9,9,16,0,767.0,88.0,4.6,30.0,442.0,109.53,57.27
2018,9,9,16,15,733.0,83.5,4.65,29.05,390.0,56.47,41.98
2018,9,9,16,30,699.0,79.0,4.7,28.1,338.0,52.13,38.63
2018,9,9,16,45,644.0,73.5,4.8,27.15,283.5,50.36,37.35
2018,9,9,17,0,589.0,68.0,4.9,26.2,229.0,48.55,35.93
2018,9,9,17,15,529.0,58.5,4.85,25.0,180.0,43.2,31.38
2018,9,9,17,30,469.0,49.0,4.8,23.8,131.0,37.57,26.34
2018,9,9,17,45,361.0,38.0,4.8,22.55,88.5,30.16,19.45
2018,9,9,18,0,253.0,27.0,4.8,21.3,46.0,22.37,8.32
2018,9,9,18,15,134.5,15.0,4.7,20.5,24.0,14.3,0.0
2018,9,9,18,30,16.0,3.0,4.6,19.7,2.0,0.0,0.0
2018,9,9,18,45,8.0,1.5,4.55,18.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,17.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,10,5,45,81.0,8.5,2.05,12.25,12.0,0.0,0.0
2018,9,10,6,0,162.0,17.0,2.2,12.7,24.0,90.33,0.0
2018,9,10,6,15,292.5,29.0,2.25,13.35,62.0,212.11,153.17
2018,9,10,6,30,423.0,41.0,2.3,14.0,100.0,309.22,249.18
2018,9,10,6,45,501.0,50.0,2.3,14.65,149.0,383.07,314.38
2018,9,10,7,0,579.0,59.0,2.3,15.3,198.0,462.13,380.69
2018,9,10,7,15,631.0,65.0,2.15,16.05,250.0,524.62,430.36
2018,9,10,7,30,683.0,71.0,2.0,16.8,302.0,589.1,478.8
2018,9,10,7,45,718.5,76.0,1.8,17.5,354.0,637.87,511.67
2018,9,10,8,0,754.0,81.0,1.6,18.2,406.0,690.78,545.92
2018,9,10,8,15,779.5,85.5,1.55,19.1,456.0,734.67,572.94
2018,9,10,8,30,805.0,90.0,1.5,20.0,506.0,777.16,598.15
2018,9,10,8,45,823.5,94.0,1.4,20.9,552.5,811.52,616.47
2018,9,10,9,0,842.0,98.0,1.3,21.8,599.0,843.62,632.74
2018,9,10,9,15,860.0,99.0,1.3,22.7,641.0,869.29,645.64
2018,9,10,9,30,878.0,100.0,1.3,23.6,683.0,885.54,652.3
2018,9,10,9,45,893.0,99.5,1.35,24.55,719.5,901.54,659.46
2018,9,10,10,0,908.0,99.0,1.4,25.5,756.0,914.52,664.71
2018,9,10,10,15,915.5,100.5,1.45,26.35,784.5,919.89,665.42
2018,9,10,10,30,923.0,102.0,1.5,27.2,813.0,921.92,664.2
2018,9,10,10,45,928.0,103.5,1.6,28.0,834.5,918.38,660.34
2018,9,10,11,0,933.0,105.0,1.7,28.8,856.0,911.46,654.45
2018,9,10,11,15,936.5,105.0,1.8,29.55,869.5,898.37,644.84
2018,9,10,11,30,940.0,105.0,1.9,30.3,883.0,882.02,633.24
2018,9,10,11,45,941.5,105.5,1.95,31.0,888.5,861.34,618.57
2018,9,10,12,0,943.0,106.0,2.0,31.7,894.0,837.59,602.02
2018,9,10,12,15,938.0,108.5,2.1,32.25,890.0,807.9,582.4
2018,9,10,12,30,933.0,111.0,2.2,32.8,886.0,775.68,561.05
2018,9,10,12,45,925.5,113.5,2.3,33.3,874.0,739.4,536.17
2018,9,10,13,0,918.0,116.0,2.4,33.8,862.0,701.1,508.62
2018,9,10,13,15,912.0,115.0,2.5,34.0,842.0,658.82,478.45
2018,9,10,13,30,906.0,114.0,2.6,34.2,822.0,614.91,446.37
2018,9,10,13,45,898.5,112.5,2.75,34.35,795.5,568.36,411.79
2018,9,10,14,0,891.0,111.0,2.9,34.5,769.0,520.7,375.36
2018,9,10,14,15,880.5,109.5,3.05,34.35,735.5,470.87,336.68
2018,9,10,14,30,870.0,108.0,3.2,34.2,702.0,415.87,293.14
2018,9,10,14,45,855.0,106.0,3.35,34.1,662.0,363.11,250.05
2018,9,10,15,0,840.0,104.0,3.5,34.0,622.0,310.95,206.68
2018,9,10,15,15,822.0,100.5,3.5,34.0,577.0,257.72,162.51
2018,9,10,15,30,804.0,97.0,3.5,34.0,532.0,205.9,120.8
2018,9,10,15,45,778.5,93.0,3.8,33.05,482.5,154.44,83.63
2018,9,10,16,0,753.0,89.0,4.1,32.1,433.0,105.63,55.36
2018,9,10,16,15,718.5,84.0,4.25,31.05,381.0,53.6,39.22
2018,9,10,16,30,684.0,79.0,4.4,30.0,329.0,52.36,38.5
2018,9,10,16,45,636.0,73.0,4.55,28.95,277.0,50.23,36.94
2018,9,10,17,0,588.0,67.0,4.7,27.9,225.0,48.01,35.19
2018,9,10,17,15,516.0,58.5,4.85,26.3,175.0,43.48,31.4
2018,9,10,17,30,444.0,50.0,5.0,24.7,125.0,38.78,27.2
2018,9,10,17,45,332.0,38.5,5.2,23.05,83.5,30.94,19.9
2018,9,10,18,0,220.0,27.0,5.4,21.4,42.0,21.43,5.82
2018,9,10,18,15,115.5,14.5,5.35,20.45,22.0,13.82,0.0
2018,9,10,18,30,11.0,2.0,5.3,19.5,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,5.25,18.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,17.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,16.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,5,45,86.5,8.5,2.75,12.15,12.0,0.0,0.0
2018,9,11,6,0,173.0,17.0,2.9,12.4,24.0,94.99,0.0
2018,9,11,6,15,308.5,28.0,2.9,13.0,62.0,218.35,154.99
2018,9,11,6,30,444.0,39.0,2.9,13.6,100.0,317.4,256.13
2018,9,11,6,45,519.5,48.0,2.95,14.15,149.0,390.29,321.49
2018,9,11,7,0,595.0,57.0,3.0,14.7,198.0,468.26,387.86
2018,9,11,7,15,642.5,63.5,2.9,15.65,249.5,528.79,436.55
2018,9,11,7,30,690.0,70.0,2.8,16.6,301.0,590.99,483.88
2018,9,11,7,45,720.5,76.0,2.7,17.5,352.0,637.44,515.98
2018,9,11,8,0,751.0,82.0,2.6,18.4,403.0,687.65,549.59
2018,9,11,8,15,772.5,87.5,2.55,19.3,452.0,729.38,575.99
2018,9,11,8,30,794.0,93.0,2.5,20.2,501.0,769.52,600.51
2018,9,11,8,45,808.0,98.0,2.5,21.05,545.5,800.97,618.73
2018,9,11,9,0,822.0,103.0,2.5,21.9,590.0,830.01,635.02
2018,9,11,9,15,833.5,107.5,2.55,22.65,630.5,853.73,648.05
2018,9,11,9,30,845.0,112.0,2.6,23.4,671.0,874.6,659.12
2018,9,11,9,45,852.0,115.5,2.7,24.2,704.5,887.43,664.98
2018,9,11,10,0,859.0,119.0,2.8,25.0,738.0,897.11,668.86
2018,9,11,10,15,865.5,122.0,2.9,25.65,766.0,902.57,670.41
2018,9,11,10,30,872.0,125.0,3.0,26.3,794.0,904.76,669.92
2018,9,11,10,45,876.0,127.0,3.1,26.9,814.5,894.57,661.42
2018,9,11,11,0,880.0,129.0,3.2,27.5,835.0,887.41,655.17
2018,9,11,11,15,884.0,130.0,3.3,28.0,848.5,876.06,646.46
2018,9,11,11,30,888.0,131.0,3.4,28.5,862.0,861.57,635.77
2018,9,11,11,45,890.5,131.0,3.55,29.0,868.0,841.84,621.9
2018,9,11,12,0,893.0,131.0,3.7,29.5,874.0,819.18,606.07
2018,9,11,12,15,908.0,122.0,3.8,29.85,875.5,794.56,589.07
2018,9,11,12,30,923.0,113.0,3.9,30.2,877.0,766.59,569.76
2018,9,11,12,45,940.5,102.0,4.05,30.55,871.5,735.09,547.5
2018,9,11,13,0,958.0,91.0,4.2,30.9,866.0,700.05,521.66
2018,9,11,13,15,954.5,89.5,4.35,30.8,847.0,657.52,490.5
2018,9,11,13,30,951.0,88.0,4.5,30.7,828.0,613.08,457.11
2018,9,11,13,45,945.0,87.0,4.65,30.6,801.5,566.04,420.96
2018,9,11,14,0,939.0,86.0,4.8,30.5,775.0,517.67,382.75
2018,9,11,14,15,931.0,84.5,4.95,30.05,742.0,466.9,342.04
2018,9,11,14,30,923.0,83.0,5.1,29.6,709.0,415.41,299.45
2018,9,11,14,45,912.0,81.0,5.25,29.15,669.5,362.04,254.31
2018,9,11,15,0,901.0,79.0,5.4,28.7,630.0,308.71,208.4
2018,9,11,15,15,885.5,76.5,5.4,28.7,585.0,254.25,161.47
2018,9,11,15,30,870.0,74.0,5.4,28.7,540.0,200.75,117.06
2018,9,11,15,45,849.0,71.0,5.6,27.1,491.0,147.42,77.91
2018,9,11,16,0,828.0,68.0,5.8,25.5,442.0,89.04,42.83
2018,9,11,16,15,800.0,64.0,5.8,24.5,390.0,44.11,32.28
2018,9,11,16,30,772.0,60.0,5.8,23.5,338.0,42.71,31.31
2018,9,11,16,45,729.5,56.0,5.75,22.5,285.5,41.21,30.19
2018,9,11,17,0,687.0,52.0,5.7,21.5,233.0,39.71,28.98
2018,9,11,17,15,617.5,46.0,5.55,20.5,181.5,36.36,26.01
2018,9,11,17,30,548.0,40.0,5.4,19.5,130.0,32.97,22.79
2018,9,11,17,45,418.5,32.0,5.25,18.55,86.0,25.12,15.3
2018,9,11,18,0,289.0,24.0,5.1,17.6,42.0,19.98,2.59
2018,9,11,18,15,144.5,12.0,5.0,17.05,21.0,11.44,0.0
2018,9,11,18,30,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,14.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,12,5,45,8.0,4.0,3.35,12.55,4.5,0.0,0.0
2018,9,12,6,0,16.0,8.0,3.4,12.7,9.0,14.88,0.0
2018,9,12,6,15,8.0,19.0,3.5,13.25,19.5,22.37,10.57
2018,9,12,6,30,0.0,30.0,3.6,13.8,30.0,27.86,17.49
2018,9,12,6,45,41.5,49.5,3.7,14.35,59.0,76.39,59.63
2018,9,12,7,0,83.0,69.0,3.8,14.9,88.0,134.51,110.01
2018,9,12,7,15,201.0,91.5,3.8,15.6,154.0,252.32,210.55
2018,9,12,7,30,319.0,114.0,3.8,16.3,220.0,366.89,305.47
2018,9,12,7,45,371.5,127.5,3.75,17.0,270.5,442.22,364.83
2018,9,12,8,0,424.0,141.0,3.7,17.7,321.0,506.53,414.06
2018,9,12,8,15,359.0,169.5,3.65,18.5,334.5,484.19,392.84
2018,9,12,8,30,294.0,198.0,3.6,19.3,348.0,470.61,378.37
2018,9,12,8,45,348.5,208.5,3.55,20.1,402.5,530.17,422.71
2018,9,12,9,0,403.0,219.0,3.5,20.9,457.0,603.52,475.49
2018,9,12,9,15,533.0,193.0,3.5,21.6,530.5,688.02,537.8
2018,9,12,9,30,663.0,167.0,3.5,22.3,604.0,779.71,602.38
2018,9,12,9,45,650.0,181.0,3.5,23.0,628.0,784.47,602.26
2018,9,12,10,0,637.0,195.0,3.5,23.7,652.0,786.23,600.43
2018,9,12,10,15,453.0,270.0,3.65,24.1,601.0,695.74,530.37
2018,9,12,10,30,269.0,345.0,3.8,24.5,550.0,597.77,454.35
2018,9,12,10,45,318.5,343.5,3.9,24.9,593.0,631.52,479.23
2018,9,12,11,0,368.0,342.0,4.0,25.3,636.0,663.18,501.66
2018,9,12,11,15,387.5,341.0,4.1,25.4,655.0,667.77,504.7
2018,9,12,11,30,407.0,340.0,4.2,25.5,674.0,675.85,510.24
2018,9,12,11,45,451.0,321.0,4.35,25.65,693.0,677.81,512.34
2018,9,12,12,0,495.0,302.0,4.5,25.8,712.0,676.56,512.13
2018,9,12,12,15,398.0,313.0,4.6,25.8,642.0,595.54,452.19
2018,9,12,12,30,301.0,324.0,4.7,25.8,572.0,517.06,393.53
2018,9,12,12,45,321.0,337.5,4.75,25.8,599.0,527.5,401.16
2018,9,12,13,0,341.0,351.0,4.8,25.8,626.0,535.16,406.25
2018,9,12,13,15,463.5,298.5,4.9,25.65,662.5,542.87,413.33
2018,9,12,13,30,586.0,246.0,5.0,25.5,699.0,541.2,412.46
2018,9,12,13,45,502.5,259.0,5.05,25.4,638.5,479.33,364.69
2018,9,12,14,0,419.0,272.0,5.1,25.3,578.0,423.64,321.5
2018,9,12,14,15,264.0,282.5,5.15,24.8,472.0,347.1,263.55
2018,9,12,14,30,109.0,293.0,5.2,24.3,366.0,286.69,218.75
2018,9,12,14,45,121.5,264.0,5.25,23.8,341.0,258.73,197.04
2018,9,12,15,0,134.0,235.0,5.3,23.3,316.0,229.93,174.13
2018,9,12,15,15,174.0,227.0,5.3,23.3,324.5,221.39,165.44
2018,9,12,15,30,214.0,219.0,5.3,23.3,333.0,208.2,153.07
2018,9,12,15,45,187.5,197.5,5.35,21.8,290.5,174.45,128.94
2018,9,12,16,0,161.0,176.0,5.4,20.3,248.0,143.86,108.64
2018,9,12,16,15,151.0,153.0,5.35,19.6,214.0,117.89,96.89
2018,9,12,16,30,141.0,130.0,5.3,18.9,180.0,102.18,83.8
2018,9,12,16,45,141.5,106.0,5.25,18.25,149.5,85.25,69.35
2018,9,12,17,0,142.0,82.0,5.2,17.6,119.0,63.65,50.5
2018,9,12,17,15,103.5,63.0,5.05,17.05,86.5,52.96,40.93
2018,9,12,17,30,65.0,44.0,4.9,16.5,54.0,37.83,27.26
2018,9,12,17,45,50.0,30.0,4.75,16.0,36.0,26.19,16.2
2018,9,12,18,0,35.0,16.0,4.6,15.5,18.0,14.3,0.0
2018,9,12,18,15,17.5,8.0,4.5,15.25,9.0,7.63,0.0
2018,9,12,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,13,5,45,33.0,6.5,3.45,12.9,7.5,0.0,0.0
2018,9,13,6,0,66.0,13.0,3.6,13.1,15.0,42.15,0.0
2018,9,13,6,15,168.0,27.5,3.7,13.6,46.5,143.45,94.85
2018,9,13,6,30,270.0,42.0,3.8,14.1,78.0,223.29,179.13
2018,9,13,6,45,386.5,50.5,3.95,14.6,127.0,313.39,258.73
2018,9,13,7,0,503.0,59.0,4.1,15.1,176.0,410.62,341.97
2018,9,13,7,15,603.5,60.5,4.05,15.7,235.0,496.01,412.81
2018,9,13,7,30,704.0,62.0,4.0,16.3,294.0,583.35,482.1
2018,9,13,7,45,738.5,66.0,3.95,16.9,345.0,634.61,519.42
2018,9,13,8,0,773.0,70.0,3.9,17.5,396.0,685.65,555.4
2018,9,13,8,15,798.0,73.5,3.85,18.15,445.5,728.06,583.73
2018,9,13,8,30,823.0,77.0,3.8,18.8,495.0,769.04,610.32
2018,9,13,8,45,841.5,79.5,3.75,19.45,540.5,795.14,625.54
2018,9,13,9,0,860.0,82.0,3.7,20.1,586.0,825.59,643.74
2018,9,13,9,15,872.0,84.5,3.65,20.7,626.0,848.06,656.12
2018,9,13,9,30,884.0,87.0,3.6,21.3,666.0,867.69,666.48
2018,9,13,9,45,892.0,89.5,3.6,21.95,700.0,880.86,672.47
2018,9,13,10,0,900.0,92.0,3.6,22.6,734.0,890.85,676.38
2018,9,13,10,15,907.5,93.0,3.6,22.95,762.0,895.49,677.51
2018,9,13,10,30,915.0,94.0,3.6,23.3,790.0,896.84,676.56
2018,9,13,10,45,919.5,95.5,3.6,23.7,811.0,892.79,671.96
2018,9,13,11,0,924.0,97.0,3.6,24.1,832.0,885.38,665.26
2018,9,13,11,15,928.0,97.0,3.75,24.3,845.0,872.69,656.43
2018,9,13,11,30,932.0,97.0,3.9,24.5,858.0,856.74,645.44
2018,9,13,11,45,933.5,98.0,4.0,24.65,864.0,836.6,631.5
2018,9,13,12,0,935.0,99.0,4.1,24.8,870.0,813.4,615.47
2018,9,13,12,15,937.5,97.0,4.2,24.8,867.5,785.08,596.21
2018,9,13,12,30,940.0,95.0,4.3,24.8,865.0,753.92,574.88
2018,9,13,12,45,941.0,92.0,4.45,24.85,854.5,718.09,549.33
2018,9,13,13,0,942.0,89.0,4.6,24.9,844.0,679.75,520.81
2018,9,13,13,15,936.0,89.5,4.7,24.75,825.0,638.1,489.21
2018,9,13,13,30,930.0,90.0,4.8,24.6,806.0,594.72,455.45
2018,9,13,13,45,927.0,88.0,4.9,24.5,781.0,549.13,419.01
2018,9,13,14,0,924.0,86.0,5.0,24.4,756.0,501.99,380.3
2018,9,13,14,15,910.0,86.0,5.0,24.15,721.0,450.69,337.39
2018,9,13,14,30,896.0,86.0,5.0,23.9,686.0,399.26,293.31
2018,9,13,14,45,890.5,83.0,5.05,23.65,649.5,348.09,248.4
2018,9,13,15,0,885.0,80.0,5.1,23.4,613.0,296.45,202.51
2018,9,13,15,15,832.0,84.5,5.1,23.4,556.0,234.38,150.35
2018,9,13,15,30,779.0,89.0,5.1,23.4,499.0,183.39,109.35
2018,9,13,15,45,791.5,79.0,5.05,22.65,461.5,132.49,70.63
2018,9,13,16,0,804.0,69.0,5.0,21.9,424.0,80.23,40.39
2018,9,13,16,15,741.0,71.0,4.85,21.35,367.0,49.78,37.67
2018,9,13,16,30,678.0,73.0,4.7,20.8,310.0,48.59,36.82
2018,9,13,16,45,632.0,65.0,4.6,20.25,258.0,44.67,33.52
2018,9,13,17,0,586.0,57.0,4.5,19.7,206.0,40.51,29.89
2018,9,13,17,15,551.5,48.5,4.15,18.95,162.5,35.69,25.55
2018,9,13,17,30,517.0,40.0,3.8,18.2,119.0,30.6,20.77
2018,9,13,17,45,384.5,31.0,3.4,17.5,77.0,24.68,14.59
2018,9,13,18,0,252.0,22.0,3.0,16.8,35.0,18.55,0.0
2018,9,13,18,15,126.0,11.0,2.95,16.3,17.5,10.48,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,5,45,22.0,6.0,1.9,10.8,6.5,0.0,0.0
2018,9,14,6,0,44.0,12.0,2.0,11.2,13.0,31.18,0.0
2018,9,14,6,15,94.5,27.5,2.2,12.0,37.5,95.69,59.52
2018,9,14,6,30,145.0,43.0,2.4,12.8,62.0,145.87,115.77
2018,9,14,6,45,219.5,59.0,2.65,13.55,102.0,224.09,184.34
2018,9,14,7,0,294.0,75.0,2.9,14.3,142.0,296.48,246.81
2018,9,14,7,15,400.5,81.5,2.8,14.85,198.0,382.52,319.07
2018,9,14,7,30,507.0,88.0,2.7,15.4,254.0,480.96,398.37
2018,9,14,7,45,631.5,79.5,2.65,16.0,321.0,575.65,472.25
2018,9,14,8,0,756.0,71.0,2.6,16.6,388.0,671.95,542.34
2018,9,14,8,15,751.0,81.5,2.5,17.25,428.5,698.96,558.25
2018,9,14,8,30,746.0,92.0,2.4,17.9,469.0,722.96,572.01
2018,9,14,8,45,772.5,95.0,2.3,18.55,516.5,761.1,595.6
2018,9,14,9,0,799.0,98.0,2.2,19.2,564.0,797.42,617.18
2018,9,14,9,15,826.5,98.5,2.15,19.95,610.0,829.56,635.54
2018,9,14,9,30,854.0,99.0,2.1,20.7,656.0,859.3,651.96
2018,9,14,9,45,864.0,102.5,2.05,21.45,691.5,868.25,654.06
2018,9,14,10,0,874.0,106.0,2.0,22.2,727.0,880.65,658.78
2018,9,14,10,15,778.5,150.5,2.0,22.9,719.5,848.55,634.26
2018,9,14,10,30,683.0,195.0,2.0,23.6,712.0,809.99,605.96
2018,9,14,10,45,651.0,215.0,2.0,24.3,718.5,793.33,591.73
2018,9,14,11,0,619.0,235.0,2.0,25.0,725.0,774.14,575.6
2018,9,14,11,15,679.5,212.5,2.1,25.4,758.5,787.73,585.51
2018,9,14,11,30,740.0,190.0,2.2,25.8,792.0,796.93,592.05
2018,9,14,11,45,743.5,189.5,2.25,26.15,797.0,778.48,578.36
2018,9,14,12,0,747.0,189.0,2.3,26.5,802.0,757.46,563.06
2018,9,14,12,15,770.5,179.5,2.45,26.75,810.0,739.98,551.25
2018,9,14,12,30,794.0,170.0,2.6,27.0,818.0,719.13,536.72
2018,9,14,12,45,828.5,150.5,2.7,27.2,818.5,693.51,518.62
2018,9,14,13,0,863.0,131.0,2.8,27.4,819.0,663.59,496.95
2018,9,14,13,15,876.0,121.5,2.95,27.35,805.5,627.17,470.3
2018,9,14,13,30,889.0,112.0,3.1,27.3,792.0,587.48,440.42
2018,9,14,13,45,797.0,143.5,3.25,27.3,737.5,525.24,392.76
2018,9,14,14,0,705.0,175.0,3.4,27.3,683.0,467.48,347.92
2018,9,14,14,15,707.0,163.0,3.5,27.1,652.5,420.94,310.62
2018,9,14,14,30,709.0,151.0,3.6,26.9,622.0,373.44,271.43
2018,9,14,14,45,738.5,131.0,3.75,26.65,596.0,327.0,231.48
2018,9,14,15,0,768.0,111.0,3.9,26.4,570.0,281.87,191.41
2018,9,14,15,15,707.5,115.5,3.9,26.4,513.5,225.37,145.56
2018,9,14,15,30,647.0,120.0,3.9,26.4,457.0,179.45,110.23
2018,9,14,15,45,602.5,117.5,4.1,25.55,408.0,135.84,80.39
2018,9,14,16,0,558.0,115.0,4.3,24.7,359.0,97.13,61.02
2018,9,14,16,15,409.0,121.0,4.3,24.0,288.0,82.46,65.17
2018,9,14,16,30,260.0,127.0,4.3,23.3,217.0,94.52,75.82
2018,9,14,16,45,138.0,98.5,4.3,22.6,145.5,79.91,63.54
2018,9,14,17,0,16.0,70.0,4.3,21.9,74.0,61.54,47.75
2018,9,14,17,15,16.5,51.5,4.2,21.1,55.0,46.2,34.32
2018,9,14,17,30,17.0,33.0,4.1,20.3,36.0,30.43,20.34
2018,9,14,17,45,14.0,22.0,4.05,19.5,24.0,20.5,10.77
2018,9,14,18,0,11.0,11.0,4.0,18.7,12.0,10.34,0.0
2018,9,14,18,15,5.5,5.5,3.9,18.15,6.0,5.24,0.0
2018,9,14,18,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,15,5,45,75.5,7.0,3.95,12.25,9.0,0.0,0.0
2018,9,15,6,0,151.0,14.0,4.1,12.5,18.0,80.77,0.0
2018,9,15,6,15,306.0,24.5,4.3,13.0,55.5,205.61,126.62
2018,9,15,6,30,461.0,35.0,4.5,13.5,93.0,317.58,254.93
2018,9,15,6,45,544.0,41.5,4.65,14.05,141.5,391.13,323.1
2018,9,15,7,0,627.0,48.0,4.8,14.6,190.0,466.18,389.13
2018,9,15,7,15,678.5,53.0,4.8,15.2,242.0,528.51,441.64
2018,9,15,7,30,730.0,58.0,4.8,15.8,294.0,592.53,492.54
2018,9,15,7,45,765.0,61.5,4.8,16.35,346.0,644.02,530.86
2018,9,15,8,0,800.0,65.0,4.8,16.9,398.0,695.27,567.72
2018,9,15,8,15,824.5,68.0,4.8,17.45,448.0,737.12,596.42
2018,9,15,8,30,849.0,71.0,4.8,18.0,498.0,771.06,618.58
2018,9,15,8,45,867.0,73.5,4.75,18.55,544.0,803.67,639.13
2018,9,15,9,0,885.0,76.0,4.7,19.1,590.0,833.99,657.67
2018,9,15,9,15,896.5,79.5,4.7,19.65,631.0,857.42,671.33
2018,9,15,9,30,908.0,83.0,4.7,20.2,672.0,877.88,682.83
2018,9,15,9,45,915.0,86.0,4.7,20.7,706.5,890.75,689.1
2018,9,15,10,0,922.0,89.0,4.7,21.2,741.0,900.34,693.17
2018,9,15,10,15,930.5,89.0,4.7,21.55,769.0,904.56,694.02
2018,9,15,10,30,939.0,89.0,4.7,21.9,797.0,905.42,692.69
2018,9,15,10,45,945.0,89.0,4.75,22.25,818.0,900.73,688.01
2018,9,15,11,0,951.0,89.0,4.8,22.6,839.0,892.63,681.13
2018,9,15,11,15,954.5,89.5,4.85,22.75,852.0,879.56,671.46
2018,9,15,11,30,958.0,90.0,4.9,22.9,865.0,863.14,659.58
2018,9,15,11,45,960.0,89.5,5.0,23.1,870.0,841.27,644.1
2018,9,15,12,0,962.0,89.0,5.1,23.3,875.0,816.26,626.43
2018,9,15,12,15,962.0,89.0,5.15,23.3,872.5,787.25,606.13
2018,9,15,12,30,962.0,89.0,5.2,23.3,870.0,755.42,583.74
2018,9,15,12,45,960.0,88.0,5.25,23.3,858.5,718.63,556.53
2018,9,15,13,0,958.0,87.0,5.3,23.3,847.0,679.46,526.32
2018,9,15,13,15,954.0,86.5,5.3,23.2,828.0,637.37,493.29
2018,9,15,13,30,950.0,86.0,5.3,23.1,809.0,593.37,458.05
2018,9,15,13,45,944.5,84.5,5.35,23.0,782.5,546.03,419.51
2018,9,15,14,0,939.0,83.0,5.4,22.9,756.0,497.34,378.86
2018,9,15,14,15,930.5,81.5,5.35,22.7,722.5,446.3,335.29
2018,9,15,14,30,922.0,80.0,5.3,22.5,689.0,394.6,290.14
2018,9,15,14,45,910.5,78.5,5.3,22.35,649.5,341.57,243.15
2018,9,15,15,0,899.0,77.0,5.3,22.2,610.0,288.62,195.88
2018,9,15,15,15,882.5,74.5,5.3,22.2,564.5,234.2,148.25
2018,9,15,15,30,866.0,72.0,5.3,22.2,519.0,180.85,104.13
2018,9,15,15,45,844.5,69.0,5.25,21.5,470.0,127.96,66.63
2018,9,15,16,0,823.0,66.0,5.2,20.8,421.0,70.15,35.99
2018,9,15,16,15,794.0,62.0,5.15,20.3,369.5,43.33,32.25
2018,9,15,16,30,765.0,58.0,5.1,19.8,318.0,41.87,31.12
2018,9,15,16,45,719.5,53.5,5.05,19.25,265.5,39.91,29.48
2018,9,15,17,0,674.0,49.0,5.0,18.7,213.0,37.92,27.71
2018,9,15,17,15,600.0,43.0,4.8,18.0,162.5,34.5,24.54
2018,9,15,17,30,526.0,37.0,4.6,17.3,112.0,31.07,21.11
2018,9,15,17,45,378.5,28.0,4.4,16.55,70.5,22.35,12.04
2018,9,15,18,0,231.0,19.0,4.2,15.8,29.0,18.11,0.0
2018,9,15,18,15,115.5,9.5,4.1,15.35,14.5,9.05,0.0
2018,9,15,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,16,5,45,83.0,7.0,1.8,10.3,9.0,0.0,0.0
2018,9,16,6,0,166.0,14.0,1.9,10.7,18.0,87.1,0.0
2018,9,16,6,15,328.0,23.5,2.15,11.5,55.5,213.4,123.77
2018,9,16,6,30,490.0,33.0,2.4,12.3,93.0,322.89,257.96
2018,9,16,6,45,573.5,39.0,2.65,13.1,142.5,398.73,327.62
2018,9,16,7,0,657.0,45.0,2.9,13.9,192.0,479.35,397.07
2018,9,16,7,15,707.5,49.5,2.8,14.55,244.5,541.2,447.96
2018,9,16,7,30,758.0,54.0,2.7,15.2,297.0,604.65,496.66
2018,9,16,7,45,791.5,57.5,2.6,15.85,349.5,655.76,532.91
2018,9,16,8,0,825.0,61.0,2.5,16.5,402.0,700.31,562.8
2018,9,16,8,15,848.5,64.0,2.45,17.15,452.0,741.85,589.72
2018,9,16,8,30,872.0,67.0,2.4,17.8,502.0,781.84,614.76
2018,9,16,8,45,889.5,68.5,2.35,18.5,548.0,813.23,632.96
2018,9,16,9,0,907.0,70.0,2.3,19.2,594.0,842.25,649.22
2018,9,16,9,15,919.5,72.0,2.25,19.8,635.0,865.04,661.17
2018,9,16,9,30,932.0,74.0,2.2,20.4,676.0,884.86,671.03
2018,9,16,9,45,941.5,75.0,2.2,21.0,711.0,897.8,676.68
2018,9,16,10,0,951.0,76.0,2.2,21.6,746.0,907.45,680.26
2018,9,16,10,15,957.5,77.5,2.2,22.15,774.0,911.68,680.48
2018,9,16,10,30,964.0,79.0,2.2,22.7,802.0,912.42,678.56
2018,9,16,10,45,968.5,80.0,2.2,23.25,823.0,907.39,673.0
2018,9,16,11,0,973.0,81.0,2.2,23.8,844.0,898.85,665.32
2018,9,16,11,15,976.0,81.0,2.25,24.2,857.0,884.55,654.84
2018,9,16,11,30,979.0,81.0,2.3,24.6,870.0,866.87,642.26
2018,9,16,11,45,980.0,81.0,2.35,25.0,874.5,844.3,626.5
2018,9,16,12,0,981.0,81.0,2.4,25.4,879.0,818.57,608.68
2018,9,16,12,15,979.0,82.0,2.5,25.65,875.5,788.6,588.67
2018,9,16,12,30,977.0,83.0,2.6,25.9,872.0,755.84,566.63
2018,9,16,12,45,973.5,83.0,2.7,26.15,860.0,718.51,540.09
2018,9,16,13,0,970.0,83.0,2.8,26.4,848.0,678.84,510.61
2018,9,16,13,15,965.0,83.0,2.9,26.45,828.5,636.15,478.61
2018,9,16,13,30,960.0,83.0,3.0,26.5,809.0,591.6,444.35
2018,9,16,13,45,953.0,82.5,3.1,26.55,782.0,543.96,406.85
2018,9,16,14,0,946.0,82.0,3.2,26.6,755.0,495.07,367.27
2018,9,16,14,15,936.5,80.0,3.35,26.4,720.5,442.86,324.48
2018,9,16,14,30,927.0,78.0,3.5,26.2,686.0,390.1,279.99
2018,9,16,14,45,914.0,77.0,3.65,26.05,646.0,336.81,234.07
2018,9,16,15,0,901.0,76.0,3.8,25.9,606.0,283.75,187.91
2018,9,16,15,15,884.5,73.5,3.8,25.9,560.5,229.27,141.35
2018,9,16,15,30,868.0,71.0,3.8,25.9,515.0,175.87,98.39
2018,9,16,15,45,844.0,68.5,4.05,25.0,465.5,123.13,62.61
2018,9,16,16,0,820.0,66.0,4.3,24.1,416.0,65.76,34.28
2018,9,16,16,15,787.0,62.5,4.35,23.35,363.5,43.9,32.32
2018,9,16,16,30,754.0,59.0,4.4,22.6,311.0,42.86,31.61
2018,9,16,16,45,705.0,54.0,4.45,21.85,258.0,40.51,29.67
2018,9,16,17,0,656.0,49.0,4.5,21.1,205.0,38.11,27.57
2018,9,16,17,15,578.0,43.0,4.4,20.2,155.5,34.71,24.44
2018,9,16,17,30,500.0,37.0,4.3,19.3,106.0,28.63,18.75
2018,9,16,17,45,352.5,27.5,4.2,18.35,66.0,22.12,11.19
2018,9,16,18,0,205.0,18.0,4.1,17.4,26.0,17.16,0.0
2018,9,16,18,15,102.5,9.0,4.0,16.85,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,17,5,45,77.5,7.0,2.05,11.45,8.5,0.0,0.0
2018,9,17,6,0,155.0,14.0,2.1,11.8,17.0,81.85,0.0
2018,9,17,6,15,313.0,23.5,2.4,12.55,53.5,204.08,108.34
2018,9,17,6,30,471.0,33.0,2.7,13.3,90.0,318.24,252.58
2018,9,17,6,45,555.0,39.5,3.0,14.05,138.5,387.15,317.26
2018,9,17,7,0,639.0,46.0,3.3,14.8,187.0,467.79,387.01
2018,9,17,7,15,690.0,51.0,3.25,15.35,239.0,529.82,438.62
2018,9,17,7,30,741.0,56.0,3.2,15.9,291.0,593.5,488.53
2018,9,17,7,45,774.5,59.0,3.15,16.5,342.5,643.31,524.56
2018,9,17,8,0,808.0,62.0,3.1,17.1,394.0,692.77,558.99
2018,9,17,8,15,832.0,65.0,3.05,17.65,443.5,727.93,581.81
2018,9,17,8,30,856.0,68.0,3.0,18.2,493.0,767.78,607.55
2018,9,17,8,45,873.5,70.0,3.0,18.8,538.5,799.31,626.86
2018,9,17,9,0,891.0,72.0,3.0,19.4,584.0,828.53,644.28
2018,9,17,9,15,900.5,75.5,3.0,19.95,624.0,850.22,656.35
2018,9,17,9,30,910.0,79.0,3.0,20.5,664.0,868.87,666.3
2018,9,17,9,45,915.0,83.0,3.0,21.1,698.0,881.06,671.68
2018,9,17,10,0,920.0,87.0,3.0,21.7,732.0,889.9,674.89
2018,9,17,10,15,927.5,88.5,3.05,22.2,760.0,894.73,676.09
2018,9,17,10,30,935.0,90.0,3.1,22.7,788.0,896.15,675.14
2018,9,17,10,45,940.5,90.0,3.2,23.25,808.5,890.86,669.97
2018,9,17,11,0,946.0,90.0,3.3,23.8,829.0,882.16,662.66
2018,9,17,11,15,949.0,91.0,3.4,24.15,842.0,869.07,653.0
2018,9,17,11,30,952.0,92.0,3.5,24.5,855.0,852.65,641.17
2018,9,17,11,45,953.0,92.0,3.6,24.8,859.5,830.43,625.55
2018,9,17,12,0,954.0,92.0,3.7,25.1,864.0,805.13,607.85
2018,9,17,12,15,952.5,92.5,3.85,25.2,860.5,775.55,587.82
2018,9,17,12,30,951.0,93.0,4.0,25.3,857.0,743.26,565.75
2018,9,17,12,45,947.5,93.0,4.15,25.4,845.0,706.62,538.63
2018,9,17,13,0,944.0,93.0,4.3,25.5,833.0,667.71,509.19
2018,9,17,13,15,940.5,91.5,4.45,25.35,814.0,625.36,477.03
2018,9,17,13,30,937.0,90.0,4.6,25.2,795.0,581.13,442.73
2018,9,17,13,45,931.0,89.0,4.75,25.05,768.5,534.44,405.47
2018,9,17,14,0,925.0,88.0,4.9,24.9,742.0,486.45,366.03
2018,9,17,14,15,916.5,86.0,4.95,24.55,708.5,435.55,323.3
2018,9,17,14,30,908.0,84.0,5.0,24.2,675.0,384.03,278.94
2018,9,17,14,45,896.0,81.5,5.1,23.85,635.0,330.69,232.38
2018,9,17,15,0,884.0,79.0,5.2,23.5,595.0,277.54,185.61
2018,9,17,15,15,866.5,76.5,5.2,23.5,549.5,223.77,139.18
2018,9,17,15,30,849.0,74.0,5.2,23.5,504.0,171.19,96.76
2018,9,17,15,45,827.5,70.5,5.25,22.35,455.5,112.14,56.01
2018,9,17,16,0,806.0,67.0,5.3,21.2,407.0,61.92,34.31
2018,9,17,16,15,775.5,63.0,5.25,20.45,356.0,44.46,33.23
2018,9,17,16,30,745.0,59.0,5.2,19.7,305.0,43.05,32.17
2018,9,17,16,45,697.0,54.0,5.1,18.95,252.5,40.71,30.22
2018,9,17,17,0,649.0,49.0,5.0,18.2,200.0,38.33,28.1
2018,9,17,17,15,568.0,43.0,4.8,17.45,150.5,31.96,22.3
2018,9,17,17,30,487.0,37.0,4.6,16.7,101.0,28.88,19.1
2018,9,17,17,45,333.0,27.0,4.35,15.9,62.0,21.9,10.41
2018,9,17,18,0,179.0,17.0,4.1,15.1,23.0,16.2,0.0
2018,9,17,18,15,89.5,8.5,4.0,14.7,11.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,18,5,45,60.0,6.5,1.8,10.45,7.5,0.0,0.0
2018,9,18,6,0,120.0,13.0,1.9,10.8,15.0,65.16,0.0
2018,9,18,6,15,269.0,24.5,2.2,11.6,50.0,181.58,85.94
2018,9,18,6,30,418.0,36.0,2.5,12.4,85.0,292.48,231.93
2018,9,18,6,45,507.0,43.0,2.8,13.15,132.5,367.99,301.99
2018,9,18,7,0,596.0,50.0,3.1,13.9,180.0,449.37,372.58
2018,9,18,7,15,652.0,55.5,3.0,14.5,232.0,508.81,422.35
2018,9,18,7,30,708.0,61.0,2.9,15.1,284.0,575.14,474.85
2018,9,18,7,45,745.0,65.0,2.8,15.7,336.0,627.62,512.97
2018,9,18,8,0,782.0,69.0,2.7,16.3,388.0,679.96,549.44
2018,9,18,8,15,807.0,72.5,2.65,16.9,437.0,721.96,577.22
2018,9,18,8,30,832.0,76.0,2.6,17.5,486.0,762.47,603.19
2018,9,18,8,45,851.0,78.0,2.55,18.1,531.5,788.1,617.87
2018,9,18,9,0,870.0,80.0,2.5,18.7,577.0,817.91,635.38
2018,9,18,9,15,883.5,82.5,2.5,19.3,618.0,841.23,648.43
2018,9,18,9,30,897.0,85.0,2.5,19.9,659.0,861.7,659.46
2018,9,18,9,45,907.0,87.0,2.45,20.5,693.5,875.59,665.55
2018,9,18,10,0,917.0,89.0,2.4,21.1,728.0,886.27,669.55
2018,9,18,10,15,924.0,90.0,2.45,21.65,755.5,889.98,669.91
2018,9,18,10,30,931.0,91.0,2.5,22.2,783.0,890.33,668.2
2018,9,18,10,45,936.5,91.5,2.5,22.7,803.5,885.48,662.88
2018,9,18,11,0,942.0,92.0,2.5,23.2,824.0,877.23,655.46
2018,9,18,11,15,944.0,92.5,2.5,23.65,836.0,862.75,644.16
2018,9,18,11,30,946.0,93.0,2.5,24.1,848.0,845.01,630.84
2018,9,18,11,45,947.0,92.5,2.55,24.5,852.0,822.32,614.78
2018,9,18,12,0,948.0,92.0,2.6,24.9,856.0,796.6,596.72
2018,9,18,12,15,946.0,92.5,2.65,25.2,852.0,766.77,576.09
2018,9,18,12,30,944.0,93.0,2.7,25.5,848.0,734.27,553.4
2018,9,18,12,45,939.5,94.0,2.8,25.75,836.0,698.1,526.66
2018,9,18,13,0,935.0,95.0,2.9,26.0,824.0,659.73,497.77
2018,9,18,13,15,931.5,93.5,3.0,26.1,805.0,617.66,465.86
2018,9,18,13,30,928.0,92.0,3.1,26.2,786.0,573.74,431.73
2018,9,18,13,45,921.5,91.0,3.2,26.25,759.5,527.14,394.72
2018,9,18,14,0,915.0,90.0,3.3,26.3,733.0,479.32,355.69
2018,9,18,14,15,905.0,88.5,3.45,26.15,699.0,428.7,313.81
2018,9,18,14,30,895.0,87.0,3.6,26.0,665.0,377.62,270.4
2018,9,18,14,45,881.5,85.0,3.7,25.8,625.0,324.89,224.96
2018,9,18,15,0,868.0,83.0,3.8,25.6,585.0,272.51,179.55
2018,9,18,15,15,850.0,80.5,3.8,25.6,540.0,213.11,129.65
2018,9,18,15,30,832.0,78.0,3.8,25.6,495.0,161.15,88.66
2018,9,18,15,45,806.0,74.5,4.1,24.65,445.5,109.4,55.05
2018,9,18,16,0,780.0,71.0,4.4,23.7,396.0,60.34,35.85
2018,9,18,16,15,741.5,67.5,4.5,22.85,344.0,48.17,36.1
2018,9,18,16,30,703.0,64.0,4.6,22.0,292.0,47.36,35.6
2018,9,18,16,45,644.5,58.5,4.7,21.2,239.0,40.79,29.98
2018,9,18,17,0,586.0,53.0,4.8,20.4,186.0,38.45,27.9
2018,9,18,17,15,476.0,46.5,4.85,19.3,136.5,35.13,24.81
2018,9,18,17,30,366.0,40.0,4.9,18.2,87.0,31.87,21.4
2018,9,18,17,45,215.0,26.0,4.95,17.15,50.5,21.13,8.71
2018,9,18,18,0,64.0,12.0,5.0,16.1,14.0,11.44,0.0
2018,9,18,18,15,32.0,6.0,4.85,15.5,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
