Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,19,5,45,34.5,5.5,1.2,9.8,6.0,0.0,0.0
2018,9,19,6,0,69.0,11.0,1.2,10.1,12.0,40.67,0.0
2018,9,19,6,15,206.5,25.0,1.45,11.0,45.0,149.77,59.59
2018,9,19,6,30,344.0,39.0,1.7,11.9,78.0,255.18,201.28
2018,9,19,6,45,440.0,48.0,1.95,12.75,125.0,334.55,273.83
2018,9,19,7,0,536.0,57.0,2.2,13.6,172.0,420.16,347.27
2018,9,19,7,15,597.5,63.5,2.05,14.25,224.0,486.36,401.63
2018,9,19,7,30,659.0,70.0,1.9,14.9,276.0,555.14,455.17
2018,9,19,7,45,701.0,75.0,1.7,15.55,328.0,610.28,494.92
2018,9,19,8,0,743.0,80.0,1.5,16.2,380.0,662.03,529.26
2018,9,19,8,15,771.0,83.5,1.4,17.1,429.5,705.27,556.09
2018,9,19,8,30,799.0,87.0,1.3,18.0,479.0,747.17,580.95
2018,9,19,8,45,819.5,90.0,1.2,18.85,524.5,780.81,599.25
2018,9,19,9,0,840.0,93.0,1.1,19.7,570.0,812.23,615.5
2018,9,19,9,15,855.0,95.5,1.25,20.75,611.0,836.03,629.15
2018,9,19,9,30,870.0,98.0,1.4,21.8,652.0,857.03,640.87
2018,9,19,9,45,880.5,100.5,1.5,22.8,686.5,865.06,643.41
2018,9,19,10,0,891.0,103.0,1.6,23.8,721.0,876.3,648.29
2018,9,19,10,15,899.5,104.0,1.8,24.8,749.0,880.99,649.94
2018,9,19,10,30,908.0,105.0,2.0,25.8,777.0,882.39,649.43
2018,9,19,10,45,913.5,106.0,2.2,26.75,797.5,877.93,645.17
2018,9,19,11,0,919.0,107.0,2.4,27.7,818.0,870.13,638.73
2018,9,19,11,15,922.0,107.5,2.5,28.2,830.5,856.49,628.8
2018,9,19,11,30,925.0,108.0,2.6,28.7,843.0,839.62,616.84
2018,9,19,11,45,926.5,108.0,2.7,29.2,847.5,817.96,601.74
2018,9,19,12,0,928.0,108.0,2.8,29.7,852.0,793.3,584.66
2018,9,19,12,15,927.0,108.5,2.85,29.95,848.5,764.43,565.03
2018,9,19,12,30,926.0,109.0,2.9,30.2,845.0,732.89,542.64
2018,9,19,12,45,923.5,108.0,2.95,30.5,833.0,696.49,515.83
2018,9,19,13,0,921.0,107.0,3.0,30.8,821.0,657.85,486.96
2018,9,19,13,15,916.0,106.0,3.0,30.9,801.5,615.73,455.21
2018,9,19,13,30,911.0,105.0,3.0,31.0,782.0,571.91,421.49
2018,9,19,13,45,904.0,103.0,3.05,31.05,754.5,524.75,384.74
2018,9,19,14,0,897.0,101.0,3.1,31.1,727.0,476.48,346.14
2018,9,19,14,15,887.0,99.0,3.15,31.05,693.0,426.15,305.13
2018,9,19,14,30,877.0,97.0,3.2,31.0,659.0,375.41,262.78
2018,9,19,14,45,863.0,94.0,3.25,30.95,618.5,317.0,214.12
2018,9,19,15,0,849.0,91.0,3.3,30.9,578.0,264.2,169.44
2018,9,19,15,15,829.0,88.5,3.3,30.9,533.0,211.52,126.12
2018,9,19,15,30,809.0,86.0,3.3,30.9,488.0,160.46,87.31
2018,9,19,15,45,783.0,82.0,3.3,30.45,438.5,109.64,55.75
2018,9,19,16,0,757.0,78.0,3.3,30.0,389.0,61.56,46.05
2018,9,19,16,15,719.0,73.5,2.95,29.15,337.5,53.34,39.46
2018,9,19,16,30,681.0,69.0,2.6,28.3,286.0,47.11,34.41
2018,9,19,16,45,623.0,62.5,2.3,27.4,233.5,44.23,32.08
2018,9,19,17,0,565.0,56.0,2.0,26.5,181.0,41.24,29.5
2018,9,19,17,15,475.5,47.5,2.05,25.25,133.5,36.33,25.12
2018,9,19,17,30,386.0,39.0,2.1,24.0,86.0,31.27,20.2
2018,9,19,17,45,245.0,26.5,2.2,22.75,51.0,21.97,7.42
2018,9,19,18,0,104.0,14.0,2.3,21.5,16.0,13.34,0.0
2018,9,19,18,15,52.0,7.0,2.6,20.9,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,20.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,18.55,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,20,5,45,41.5,5.5,2.15,13.1,6.0,0.0,0.0
2018,9,20,6,0,83.0,11.0,2.2,13.4,12.0,46.6,0.0
2018,9,20,6,15,231.5,24.0,2.4,14.3,45.5,159.13,48.74
2018,9,20,6,30,380.0,37.0,2.6,15.2,79.0,271.13,210.82
2018,9,20,6,45,475.0,45.0,2.8,16.1,126.5,349.66,283.17
2018,9,20,7,0,570.0,53.0,3.0,17.0,174.0,434.31,355.46
2018,9,20,7,15,629.0,59.5,3.0,17.85,226.5,499.79,409.3
2018,9,20,7,30,688.0,66.0,3.0,18.7,279.0,567.69,462.43
2018,9,20,7,45,727.5,71.0,2.95,19.5,331.5,618.03,499.15
2018,9,20,8,0,767.0,76.0,2.9,20.3,384.0,672.66,536.94
2018,9,20,8,15,795.0,79.5,2.8,21.1,434.0,716.33,565.06
2018,9,20,8,30,823.0,83.0,2.7,21.9,484.0,758.61,591.31
2018,9,20,8,45,843.0,86.0,2.6,22.7,530.0,792.19,610.63
2018,9,20,9,0,863.0,89.0,2.5,23.5,576.0,823.47,627.91
2018,9,20,9,15,879.0,91.0,2.45,24.25,617.5,841.36,636.16
2018,9,20,9,30,895.0,93.0,2.4,25.0,659.0,862.91,646.94
2018,9,20,9,45,908.0,93.5,2.3,25.75,694.5,877.26,652.33
2018,9,20,10,0,921.0,94.0,2.2,26.5,730.0,888.47,655.66
2018,9,20,10,15,928.5,95.5,2.1,27.2,758.0,892.84,654.65
2018,9,20,10,30,936.0,97.0,2.0,27.9,786.0,893.81,651.57
2018,9,20,10,45,941.5,98.0,1.95,28.65,807.0,889.13,645.35
2018,9,20,11,0,947.0,99.0,1.9,29.4,828.0,881.02,637.12
2018,9,20,11,15,951.0,99.0,1.85,30.05,841.0,867.26,625.69
2018,9,20,11,30,955.0,99.0,1.8,30.7,854.0,850.17,612.33
2018,9,20,11,45,956.5,99.5,1.75,31.3,859.0,828.38,596.23
2018,9,20,12,0,958.0,100.0,1.7,31.9,864.0,803.48,578.3
2018,9,20,12,15,957.5,99.5,1.7,32.25,860.0,773.2,557.98
2018,9,20,12,30,957.0,99.0,1.7,32.6,856.0,740.16,535.13
2018,9,20,12,45,955.0,98.0,1.75,32.9,844.0,703.08,508.9
2018,9,20,13,0,953.0,97.0,1.8,33.2,832.0,663.64,480.5
2018,9,20,13,15,948.5,96.0,1.8,33.3,812.0,620.62,449.04
2018,9,20,13,30,944.0,95.0,1.8,33.4,792.0,575.77,415.5
2018,9,20,13,45,937.0,93.5,1.85,33.5,764.5,527.69,378.98
2018,9,20,14,0,930.0,92.0,1.9,33.6,737.0,478.42,340.48
2018,9,20,14,15,920.0,90.5,1.95,33.55,702.5,427.03,299.53
2018,9,20,14,30,910.0,89.0,2.0,33.5,668.0,375.17,257.12
2018,9,20,14,45,895.0,87.0,2.05,33.45,626.5,321.27,212.52
2018,9,20,15,0,880.0,85.0,2.1,33.4,585.0,267.86,168.18
2018,9,20,15,15,856.5,82.0,2.1,33.4,536.5,206.63,119.4
2018,9,20,15,30,833.0,79.0,2.1,33.4,488.0,153.39,80.09
2018,9,20,15,45,791.5,78.0,2.15,32.85,435.0,102.85,50.75
2018,9,20,16,0,750.0,77.0,2.2,32.3,382.0,56.73,41.59
2018,9,20,16,15,708.0,72.5,1.95,31.2,329.5,47.78,34.47
2018,9,20,16,30,666.0,68.0,1.7,30.1,277.0,46.55,33.67
2018,9,20,16,45,623.0,60.5,1.45,29.0,228.0,42.86,30.68
2018,9,20,17,0,580.0,53.0,1.2,27.9,179.0,38.96,27.37
2018,9,20,17,15,493.5,45.0,1.25,26.6,131.5,34.38,23.28
2018,9,20,17,30,407.0,37.0,1.3,25.3,84.0,29.69,18.63
2018,9,20,17,45,258.5,25.0,1.35,24.0,49.5,20.79,4.52
2018,9,20,18,0,110.0,13.0,1.4,22.7,15.0,12.39,0.0
2018,9,20,18,15,55.0,6.5,1.5,22.15,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,21.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,21,5,45,44.5,5.0,1.25,13.8,5.5,0.0,0.0
2018,9,21,6,0,89.0,10.0,1.2,14.0,11.0,48.06,0.0
2018,9,21,6,15,242.0,22.0,1.4,15.1,44.0,160.81,31.5
2018,9,21,6,30,395.0,34.0,1.6,16.2,77.0,274.98,210.97
2018,9,21,6,45,489.0,42.0,1.8,17.25,124.5,352.64,282.52
2018,9,21,7,0,583.0,50.0,2.0,18.3,172.0,436.76,353.38
2018,9,21,7,15,640.5,56.5,1.95,19.15,224.0,501.45,405.56
2018,9,21,7,30,698.0,63.0,1.9,20.0,276.0,564.54,453.9
2018,9,21,7,45,736.0,67.0,1.9,20.8,327.5,617.04,491.41
2018,9,21,8,0,774.0,71.0,1.9,21.6,379.0,669.39,526.81
2018,9,21,8,15,800.5,74.5,1.9,22.5,428.5,711.93,553.68
2018,9,21,8,30,827.0,78.0,1.9,23.4,478.0,753.02,578.79
2018,9,21,8,45,846.0,81.0,1.9,24.3,524.0,785.76,597.45
2018,9,21,9,0,865.0,84.0,1.9,25.2,570.0,809.87,609.92
2018,9,21,9,15,878.5,87.0,1.9,26.1,610.5,833.27,621.81
2018,9,21,9,30,892.0,90.0,1.9,27.0,651.0,853.8,631.66
2018,9,21,9,45,901.5,92.0,1.95,27.95,685.5,866.81,636.86
2018,9,21,10,0,911.0,94.0,2.0,28.9,720.0,876.62,640.08
2018,9,21,10,15,918.5,95.5,2.05,29.65,747.5,880.9,640.31
2018,9,21,10,30,926.0,97.0,2.1,30.4,775.0,881.81,638.53
2018,9,21,10,45,930.0,98.5,2.15,31.1,795.0,876.42,632.95
2018,9,21,11,0,934.0,100.0,2.2,31.8,815.0,867.64,625.37
2018,9,21,11,15,936.0,100.5,2.3,32.15,827.0,852.89,615.34
2018,9,21,11,30,938.0,101.0,2.4,32.5,839.0,834.92,603.3
2018,9,21,11,45,937.5,102.0,2.55,32.85,842.5,812.39,588.63
2018,9,21,12,0,937.0,103.0,2.7,33.2,846.0,786.89,571.93
2018,9,21,12,15,934.5,103.5,2.8,33.25,841.5,756.66,552.39
2018,9,21,12,30,932.0,104.0,2.9,33.3,837.0,723.83,529.77
2018,9,21,12,45,927.5,103.5,3.05,33.4,824.0,686.37,503.23
2018,9,21,13,0,923.0,103.0,3.2,33.5,811.0,646.8,474.55
2018,9,21,13,15,917.0,102.5,3.3,33.45,791.0,604.47,443.28
2018,9,21,13,30,911.0,102.0,3.4,33.4,771.0,560.5,409.96
2018,9,21,13,45,902.5,101.0,3.5,33.3,743.5,513.5,373.58
2018,9,21,14,0,894.0,100.0,3.6,33.2,716.0,465.51,335.4
2018,9,21,14,15,882.5,98.0,3.65,32.95,681.0,414.77,294.3
2018,9,21,14,30,871.0,96.0,3.7,32.7,646.0,363.78,252.0
2018,9,21,14,45,855.0,93.5,3.8,32.4,605.0,305.61,203.9
2018,9,21,15,0,839.0,91.0,3.9,32.1,564.0,253.28,160.09
2018,9,21,15,15,819.0,87.5,3.9,32.1,518.5,200.47,117.21
2018,9,21,15,30,799.0,84.0,3.9,32.1,473.0,149.3,79.35
2018,9,21,15,45,764.5,81.5,3.9,31.0,422.5,100.01,51.17
2018,9,21,16,0,730.0,79.0,3.9,29.9,372.0,56.02,41.48
2018,9,21,16,15,696.0,73.5,3.85,28.95,322.0,48.75,35.66
2018,9,21,16,30,662.0,68.0,3.8,28.0,272.0,46.81,34.21
2018,9,21,16,45,600.5,61.0,3.7,27.05,220.0,43.49,31.47
2018,9,21,17,0,539.0,54.0,3.6,26.1,168.0,40.03,28.46
2018,9,21,17,15,453.5,45.0,3.5,24.85,122.5,34.62,23.59
2018,9,21,17,30,368.0,36.0,3.4,23.6,77.0,29.0,18.01
2018,9,21,17,45,224.5,23.0,3.25,22.4,44.0,19.05,0.8
2018,9,21,18,0,81.0,10.0,3.1,21.2,11.0,9.53,0.0
2018,9,21,18,15,40.5,5.0,3.15,20.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,18.95,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,22,5,45,35.0,4.5,2.1,11.5,5.0,0.0,0.0
2018,9,22,6,0,70.0,9.0,2.2,11.7,10.0,38.72,0.0
2018,9,22,6,15,211.0,22.0,2.35,12.3,41.0,144.23,8.5
2018,9,22,6,30,352.0,35.0,2.5,12.9,72.0,252.53,195.5
2018,9,22,6,45,451.0,44.0,2.65,13.55,119.0,332.46,271.02
2018,9,22,7,0,550.0,53.0,2.8,14.2,166.0,419.18,346.1
2018,9,22,7,15,611.5,59.0,2.7,15.05,217.5,484.48,400.39
2018,9,22,7,30,673.0,65.0,2.6,15.9,269.0,552.36,453.95
2018,9,22,7,45,714.5,69.0,2.55,16.8,320.5,602.12,490.77
2018,9,22,8,0,756.0,73.0,2.5,17.7,372.0,656.27,528.44
2018,9,22,8,15,784.5,76.5,2.5,18.55,421.5,699.72,557.13
2018,9,22,8,30,813.0,80.0,2.5,19.4,471.0,741.85,584.08
2018,9,22,8,45,834.5,83.0,2.45,20.3,517.5,776.17,604.32
2018,9,22,9,0,856.0,86.0,2.4,21.2,564.0,808.28,622.59
2018,9,22,9,15,868.5,89.0,2.45,22.1,604.0,824.28,630.08
2018,9,22,9,30,881.0,92.0,2.5,23.0,644.0,843.73,640.08
2018,9,22,9,45,889.0,96.0,2.55,23.95,678.5,857.52,646.02
2018,9,22,10,0,897.0,100.0,2.6,24.9,713.0,868.06,649.85
2018,9,22,10,15,905.5,101.5,2.7,25.6,741.0,872.99,651.01
2018,9,22,10,30,914.0,103.0,2.8,26.3,769.0,874.6,650.09
2018,9,22,10,45,920.0,103.5,2.9,27.0,789.5,869.71,644.94
2018,9,22,11,0,926.0,104.0,3.0,27.7,810.0,861.46,637.71
2018,9,22,11,15,929.5,104.5,3.15,28.3,822.5,847.88,627.58
2018,9,22,11,30,933.0,105.0,3.3,28.9,835.0,831.04,615.33
2018,9,22,11,45,931.5,106.0,3.4,29.5,838.0,807.74,598.51
2018,9,22,12,0,930.0,107.0,3.5,30.1,841.0,781.53,579.78
2018,9,22,12,15,935.5,104.0,3.6,30.4,839.0,753.61,560.58
2018,9,22,12,30,941.0,101.0,3.7,30.7,837.0,722.71,537.92
2018,9,22,12,45,943.0,98.0,3.8,31.0,826.5,686.7,511.08
2018,9,22,13,0,945.0,95.0,3.9,31.3,816.0,648.13,481.88
2018,9,22,13,15,881.0,116.0,3.95,31.2,774.5,592.24,439.84
2018,9,22,13,30,817.0,137.0,4.0,31.1,733.0,536.92,397.66
2018,9,22,13,45,859.0,117.5,4.1,31.0,723.5,500.06,368.22
2018,9,22,14,0,901.0,98.0,4.2,30.9,714.0,462.27,336.54
2018,9,22,14,15,899.5,92.5,4.15,30.65,682.0,411.97,294.79
2018,9,22,14,30,898.0,87.0,4.1,30.4,650.0,360.5,251.14
2018,9,22,14,45,884.5,84.5,4.1,30.15,609.5,307.3,205.81
2018,9,22,15,0,871.0,82.0,4.1,29.9,569.0,254.47,160.91
2018,9,22,15,15,851.5,79.5,4.1,29.9,523.0,194.94,112.56
2018,9,22,15,30,832.0,77.0,4.1,29.9,477.0,143.0,74.27
2018,9,22,15,45,806.5,73.0,4.0,29.05,427.5,91.35,44.99
2018,9,22,16,0,781.0,69.0,3.9,28.2,378.0,48.39,35.38
2018,9,22,16,15,744.0,65.0,3.7,27.35,326.5,47.1,34.53
2018,9,22,16,30,707.0,61.0,3.5,26.5,275.0,45.82,33.59
2018,9,22,16,45,649.0,55.0,3.35,25.65,223.0,42.71,30.99
2018,9,22,17,0,591.0,49.0,3.2,24.8,171.0,36.08,25.23
2018,9,22,17,15,465.5,42.0,3.1,23.6,121.0,32.19,21.62
2018,9,22,17,30,340.0,35.0,3.0,22.4,71.0,28.33,17.33
2018,9,22,17,45,212.5,22.5,2.9,21.15,41.0,18.85,0.0
2018,9,22,18,0,85.0,10.0,2.8,19.9,11.0,9.53,0.0
2018,9,22,18,15,42.5,5.0,3.0,19.3,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,23,5,45,39.0,5.0,3.4,12.75,5.0,0.0,0.0
2018,9,23,6,0,78.0,10.0,3.5,12.8,10.0,42.94,0.0
2018,9,23,6,15,227.0,21.5,3.6,13.35,41.0,149.54,0.0
2018,9,23,6,30,376.0,33.0,3.7,13.9,72.0,261.92,201.0
2018,9,23,6,45,474.0,41.0,3.75,14.45,118.5,340.43,277.08
2018,9,23,7,0,572.0,49.0,3.8,15.0,165.0,425.7,351.55
2018,9,23,7,15,631.0,55.0,3.75,15.75,216.5,489.83,405.7
2018,9,23,7,30,690.0,61.0,3.7,16.5,268.0,552.63,456.32
2018,9,23,7,45,728.0,65.5,3.65,17.25,319.0,605.11,495.91
2018,9,23,8,0,766.0,70.0,3.6,18.0,370.0,657.49,533.16
2018,9,23,8,15,793.0,73.0,3.5,18.7,419.0,699.29,561.11
2018,9,23,8,30,820.0,76.0,3.4,19.4,468.0,739.69,587.21
2018,9,23,8,45,839.0,79.0,3.35,20.1,513.0,772.04,607.03
2018,9,23,9,0,858.0,82.0,3.3,20.8,558.0,795.91,620.42
2018,9,23,9,15,873.5,83.5,3.3,21.6,598.5,818.89,633.1
2018,9,23,9,30,889.0,85.0,3.3,22.4,639.0,839.13,643.73
2018,9,23,9,45,900.5,86.5,3.3,23.25,673.5,853.09,649.85
2018,9,23,10,0,912.0,88.0,3.3,24.1,708.0,863.88,653.85
2018,9,23,10,15,919.5,89.5,3.3,24.85,735.5,868.04,653.68
2018,9,23,10,30,927.0,91.0,3.3,25.6,763.0,868.84,651.38
2018,9,23,10,45,933.0,91.0,3.35,26.35,783.0,863.4,645.3
2018,9,23,11,0,939.0,91.0,3.4,27.1,803.0,854.58,637.13
2018,9,23,11,15,942.0,91.0,3.5,27.7,815.0,840.0,625.85
2018,9,23,11,30,945.0,91.0,3.6,28.3,827.0,822.17,612.48
2018,9,23,11,45,946.5,91.5,3.65,28.9,831.5,800.5,596.37
2018,9,23,12,0,948.0,92.0,3.7,29.5,836.0,775.75,578.26
2018,9,23,12,15,948.0,91.5,3.85,29.6,832.5,746.02,558.27
2018,9,23,12,30,948.0,91.0,4.0,29.7,829.0,713.54,534.96
2018,9,23,12,45,947.0,89.5,4.1,29.85,817.0,676.87,507.57
2018,9,23,13,0,946.0,88.0,4.2,30.0,805.0,637.81,477.89
2018,9,23,13,15,941.5,87.0,4.3,29.8,785.0,595.07,445.44
2018,9,23,13,30,937.0,86.0,4.4,29.6,765.0,550.54,410.76
2018,9,23,13,45,930.0,84.5,4.45,29.45,737.5,502.83,372.56
2018,9,23,14,0,923.0,83.0,4.5,29.3,710.0,453.96,332.41
2018,9,23,14,15,914.0,81.0,4.5,28.95,676.0,402.98,289.82
2018,9,23,14,30,905.0,79.0,4.5,28.6,642.0,351.47,245.8
2018,9,23,14,45,892.0,77.0,4.5,28.3,602.0,298.6,200.2
2018,9,23,15,0,879.0,75.0,4.5,28.0,562.0,246.03,155.09
2018,9,23,15,15,860.0,73.0,4.5,28.0,516.5,193.05,111.6
2018,9,23,15,30,841.0,71.0,4.5,28.0,471.0,134.83,68.59
2018,9,23,15,45,816.0,67.5,4.35,27.05,422.0,83.26,40.32
2018,9,23,16,0,791.0,64.0,4.2,26.1,373.0,44.72,32.61
2018,9,23,16,15,755.5,60.0,4.05,25.25,322.0,43.26,31.57
2018,9,23,16,30,720.0,56.0,3.9,24.4,271.0,41.79,30.44
2018,9,23,16,45,664.0,51.0,3.75,23.6,219.5,39.38,28.4
2018,9,23,17,0,608.0,46.0,3.6,22.8,168.0,36.99,26.2
2018,9,23,17,15,510.5,38.5,3.4,21.65,120.5,29.37,19.35
2018,9,23,17,30,413.0,31.0,3.2,20.5,73.0,24.83,14.36
2018,9,23,17,45,250.5,20.0,3.0,19.35,41.0,16.62,0.0
2018,9,23,18,0,88.0,9.0,2.8,18.2,9.0,8.58,0.0
2018,9,23,18,15,44.0,4.5,2.85,17.55,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,24,5,45,44.0,4.5,0.95,11.6,4.5,0.0,0.0
2018,9,24,6,0,88.0,9.0,0.9,11.9,9.0,46.07,0.0
2018,9,24,6,15,250.0,20.5,0.95,12.7,41.0,157.75,0.0
2018,9,24,6,30,412.0,32.0,1.0,13.5,73.0,278.2,209.67
2018,9,24,6,45,511.5,39.0,1.05,14.25,120.5,357.34,286.18
2018,9,24,7,0,611.0,46.0,1.1,15.0,168.0,438.31,355.17
2018,9,24,7,15,669.5,51.5,1.05,15.85,220.5,503.59,407.76
2018,9,24,7,30,728.0,57.0,1.0,16.7,273.0,570.87,458.81
2018,9,24,7,45,766.5,60.5,0.95,17.55,325.0,623.39,495.34
2018,9,24,8,0,805.0,64.0,0.9,18.4,377.0,675.76,529.53
2018,9,24,8,15,831.5,67.0,0.95,19.7,427.0,718.0,555.38
2018,9,24,8,30,858.0,70.0,1.0,21.0,477.0,752.61,575.21
2018,9,24,8,45,876.5,72.5,1.1,22.3,523.0,784.61,593.43
2018,9,24,9,0,895.0,75.0,1.2,23.6,569.0,814.27,609.74
2018,9,24,9,15,907.5,77.0,1.2,24.8,609.0,835.84,619.36
2018,9,24,9,30,920.0,79.0,1.2,26.0,649.0,854.46,627.01
2018,9,24,9,45,929.0,81.5,1.2,27.25,683.5,867.62,630.96
2018,9,24,10,0,938.0,84.0,1.2,28.5,718.0,877.46,632.85
2018,9,24,10,15,945.5,85.0,1.1,29.1,746.0,880.99,631.03
2018,9,24,10,30,953.0,86.0,1.0,29.7,774.0,881.06,627.16
2018,9,24,10,45,958.0,87.0,0.9,30.3,794.0,875.61,619.94
2018,9,24,11,0,963.0,88.0,0.8,30.9,814.0,866.68,610.73
2018,9,24,11,15,965.5,88.0,0.75,31.35,826.0,851.29,598.89
2018,9,24,11,30,968.0,88.0,0.7,31.8,838.0,832.57,585.2
2018,9,24,11,45,969.0,88.5,0.65,32.2,842.0,809.98,569.38
2018,9,24,12,0,970.0,89.0,0.6,32.6,846.0,784.26,551.76
2018,9,24,12,15,968.5,89.0,0.7,32.85,841.5,753.32,533.46
2018,9,24,12,30,967.0,89.0,0.8,33.1,837.0,719.64,511.77
2018,9,24,12,45,963.5,89.0,0.9,33.35,824.5,682.13,486.6
2018,9,24,13,0,960.0,89.0,1.0,33.6,812.0,642.34,459.1
2018,9,24,13,15,955.5,87.5,1.15,33.65,791.5,598.53,428.69
2018,9,24,13,30,951.0,86.0,1.3,33.7,771.0,552.92,395.77
2018,9,24,13,45,944.0,85.0,1.45,33.75,743.5,505.0,359.86
2018,9,24,14,0,937.0,84.0,1.6,33.8,716.0,455.88,321.7
2018,9,24,14,15,926.5,82.5,1.7,33.7,681.0,404.1,280.37
2018,9,24,14,30,916.0,81.0,1.8,33.6,646.0,351.91,237.59
2018,9,24,14,45,897.0,79.5,1.95,33.5,603.0,297.34,192.65
2018,9,24,15,0,878.0,78.0,2.1,33.4,560.0,243.68,148.58
2018,9,24,15,15,860.0,75.5,2.1,33.4,515.0,190.52,106.59
2018,9,24,15,30,842.0,73.0,2.1,33.4,470.0,132.1,65.26
2018,9,24,15,45,789.0,72.0,2.25,32.7,412.5,81.4,40.24
2018,9,24,16,0,736.0,71.0,2.4,32.0,355.0,50.32,36.4
2018,9,24,16,15,692.0,66.5,2.2,30.8,303.5,48.7,35.34
2018,9,24,16,30,648.0,62.0,2.0,29.6,252.0,42.81,30.59
2018,9,24,16,45,612.5,54.5,1.8,28.4,206.0,38.94,27.4
2018,9,24,17,0,577.0,47.0,1.6,27.2,160.0,34.84,23.85
2018,9,24,17,15,477.5,39.0,1.75,25.95,113.5,30.03,19.45
2018,9,24,17,30,378.0,31.0,1.9,24.7,67.0,25.1,13.89
2018,9,24,17,45,215.5,18.5,2.1,23.4,36.5,15.37,0.0
2018,9,24,18,0,53.0,6.0,2.3,22.1,6.0,5.72,0.0
2018,9,24,18,15,26.5,3.0,2.65,21.4,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,20.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.4,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,25,5,45,31.0,3.5,1.65,10.9,3.5,0.0,0.0
2018,9,25,6,0,62.0,7.0,1.6,11.0,7.0,32.95,0.0
2018,9,25,6,15,225.0,18.5,1.7,11.7,37.5,142.82,0.0
2018,9,25,6,30,388.0,30.0,1.8,12.4,68.0,262.84,197.73
2018,9,25,6,45,488.5,38.0,1.9,13.1,115.0,342.04,276.75
2018,9,25,7,0,589.0,46.0,2.0,13.8,162.0,428.55,351.64
2018,9,25,7,15,649.0,51.5,1.85,14.7,213.5,488.73,401.53
2018,9,25,7,30,709.0,57.0,1.7,15.6,265.0,556.08,453.83
2018,9,25,7,45,748.0,61.0,1.5,16.55,317.0,608.81,491.0
2018,9,25,8,0,787.0,65.0,1.3,17.5,369.0,661.46,525.19
2018,9,25,8,15,814.0,68.5,1.25,18.5,418.5,704.09,551.6
2018,9,25,8,30,841.0,72.0,1.2,19.5,468.0,745.28,576.05
2018,9,25,8,45,860.5,74.5,1.15,20.5,513.5,771.46,589.34
2018,9,25,9,0,880.0,77.0,1.1,21.5,559.0,801.49,605.03
2018,9,25,9,15,893.5,79.5,1.15,22.5,599.5,824.12,616.68
2018,9,25,9,30,907.0,82.0,1.2,23.5,640.0,843.84,626.4
2018,9,25,9,45,916.5,83.5,1.2,24.5,674.0,856.05,630.47
2018,9,25,10,0,926.0,85.0,1.2,25.5,708.0,865.01,632.57
2018,9,25,10,15,933.5,87.0,1.3,26.4,736.0,869.54,633.51
2018,9,25,10,30,941.0,89.0,1.4,27.3,764.0,870.62,632.34
2018,9,25,10,45,946.5,89.5,1.5,28.15,784.0,865.0,627.07
2018,9,25,11,0,952.0,90.0,1.6,29.0,804.0,855.95,619.71
2018,9,25,11,15,955.0,90.0,1.65,29.85,816.0,841.01,608.11
2018,9,25,11,30,958.0,90.0,1.7,30.7,828.0,822.76,594.53
2018,9,25,11,45,959.5,90.5,1.75,31.5,832.5,800.66,578.67
2018,9,25,12,0,961.0,91.0,1.8,32.3,837.0,775.43,560.86
2018,9,25,12,15,959.0,91.5,1.9,32.75,832.5,744.81,540.62
2018,9,25,12,30,957.0,92.0,2.0,33.2,828.0,711.49,516.82
2018,9,25,12,45,952.5,92.0,2.05,33.6,815.0,673.63,489.24
2018,9,25,13,0,948.0,92.0,2.1,34.0,802.0,633.59,459.61
2018,9,25,13,15,943.0,91.0,2.25,34.05,781.5,590.37,428.13
2018,9,25,13,30,938.0,90.0,2.4,34.1,761.0,545.41,394.36
2018,9,25,13,45,930.5,88.5,2.5,34.2,733.0,497.35,357.05
2018,9,25,14,0,923.0,87.0,2.6,34.3,705.0,448.17,317.81
2018,9,25,14,15,911.0,85.5,2.75,34.1,669.5,396.51,276.15
2018,9,25,14,30,899.0,84.0,2.9,33.9,634.0,344.6,233.24
2018,9,25,14,45,876.0,83.5,3.0,33.7,590.5,290.73,188.6
2018,9,25,15,0,853.0,83.0,3.1,33.5,547.0,232.16,140.91
2018,9,25,15,15,819.5,82.5,3.1,33.5,497.5,179.47,100.02
2018,9,25,15,30,786.0,82.0,3.1,33.5,448.0,129.86,66.4
2018,9,25,15,45,779.5,74.5,3.4,32.4,404.5,78.92,40.48
2018,9,25,16,0,773.0,67.0,3.7,31.3,361.0,47.48,34.16
2018,9,25,16,15,727.0,63.5,3.75,30.15,308.5,46.53,33.63
2018,9,25,16,30,681.0,60.0,3.8,29.0,256.0,45.66,33.07
2018,9,25,16,45,615.0,54.0,3.85,27.8,204.0,38.78,27.31
2018,9,25,17,0,549.0,48.0,3.9,26.6,152.0,35.92,24.77
2018,9,25,17,15,436.5,39.5,4.0,25.2,106.0,30.71,19.99
2018,9,25,17,30,324.0,31.0,4.1,23.8,60.0,25.37,13.63
2018,9,25,17,45,185.5,18.5,4.15,22.35,32.5,17.63,0.0
2018,9,25,18,0,47.0,6.0,4.2,20.9,5.0,0.0,0.0
2018,9,25,18,15,23.5,3.0,4.1,20.1,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,26,5,45,27.5,3.0,1.8,11.75,3.0,0.0,0.0
2018,9,26,6,0,55.0,6.0,1.9,11.9,6.0,5.72,0.0
2018,9,26,6,15,207.5,18.0,2.1,12.55,35.0,132.59,0.0
2018,9,26,6,30,360.0,30.0,2.3,13.2,64.0,247.57,183.51
2018,9,26,6,45,459.5,39.0,2.5,13.9,110.0,326.07,263.45
2018,9,26,7,0,559.0,48.0,2.7,14.6,156.0,411.86,338.34
2018,9,26,7,15,620.0,53.5,2.55,15.5,206.5,475.44,391.54
2018,9,26,7,30,681.0,59.0,2.4,16.4,257.0,537.86,441.05
2018,9,26,7,45,664.5,70.5,2.25,17.35,293.5,564.4,459.46
2018,9,26,8,0,648.0,82.0,2.1,18.3,330.0,583.87,471.42
2018,9,26,8,15,501.5,123.0,2.0,19.25,330.0,532.73,427.46
2018,9,26,8,30,355.0,164.0,1.9,20.2,330.0,464.62,370.76
2018,9,26,8,45,458.0,159.0,1.75,21.2,395.0,556.17,438.38
2018,9,26,9,0,561.0,154.0,1.6,22.2,460.0,636.57,494.19
2018,9,26,9,15,703.5,125.0,1.55,23.2,537.0,729.16,556.46
2018,9,26,9,30,846.0,96.0,1.5,24.2,614.0,812.67,608.69
2018,9,26,9,45,840.5,105.0,1.4,25.25,643.5,820.19,607.95
2018,9,26,10,0,835.0,114.0,1.3,26.3,673.0,824.29,605.8
2018,9,26,10,15,845.5,115.5,1.25,27.25,700.5,830.04,605.68
2018,9,26,10,30,856.0,117.0,1.2,28.2,728.0,832.59,603.55
2018,9,26,10,45,878.5,113.0,1.15,29.2,755.0,831.0,598.77
2018,9,26,11,0,901.0,109.0,1.1,30.2,782.0,831.21,595.32
2018,9,26,11,15,866.0,124.5,1.1,31.05,779.5,806.67,577.17
2018,9,26,11,30,831.0,140.0,1.1,31.9,777.0,775.79,555.34
2018,9,26,11,45,810.5,151.5,1.15,32.75,775.0,749.75,536.88
2018,9,26,12,0,790.0,163.0,1.2,33.6,773.0,721.74,516.2
2018,9,26,12,15,815.0,150.5,1.2,34.2,776.5,700.32,500.59
2018,9,26,12,30,840.0,138.0,1.2,34.8,780.0,675.19,482.2
2018,9,26,12,45,821.5,141.5,1.2,35.4,761.5,634.74,452.83
2018,9,26,13,0,803.0,145.0,1.2,36.0,743.0,593.41,422.58
2018,9,26,13,15,831.0,132.0,1.2,36.15,736.0,561.26,398.98
2018,9,26,13,30,859.0,119.0,1.2,36.3,729.0,525.2,371.75
2018,9,26,13,45,833.5,120.0,1.2,36.45,693.5,473.88,333.25
2018,9,26,14,0,808.0,121.0,1.2,36.6,658.0,423.31,294.48
2018,9,26,14,15,757.5,126.5,1.25,36.55,609.5,369.03,253.05
2018,9,26,14,30,707.0,132.0,1.3,36.5,561.0,313.7,210.43
2018,9,26,14,45,692.5,125.0,1.35,36.45,522.0,265.24,171.64
2018,9,26,15,0,678.0,118.0,1.4,36.4,483.0,217.72,133.82
2018,9,26,15,15,717.0,101.5,1.4,36.4,458.0,171.33,96.35
2018,9,26,15,30,756.0,85.0,1.4,36.4,433.0,125.66,63.95
2018,9,26,15,45,702.0,82.5,1.65,35.6,378.0,73.64,39.14
2018,9,26,16,0,648.0,80.0,1.9,34.8,323.0,52.47,37.71
2018,9,26,16,15,584.5,75.5,1.95,33.45,270.5,51.4,37.15
2018,9,26,16,30,521.0,71.0,2.0,32.1,218.0,50.39,36.54
2018,9,26,16,45,453.0,62.5,2.1,30.7,171.5,45.96,32.92
2018,9,26,17,0,385.0,54.0,2.2,29.3,125.0,41.36,28.94
2018,9,26,17,15,329.5,42.5,2.7,28.0,89.5,33.73,22.12
2018,9,26,17,30,274.0,31.0,3.2,26.7,54.0,25.68,12.93
2018,9,26,17,45,153.0,18.0,3.7,25.35,29.0,17.16,0.0
2018,9,26,18,0,32.0,5.0,4.2,24.0,4.0,0.0,0.0
2018,9,26,18,15,16.0,2.5,4.25,22.85,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,21.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,20.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,18.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,27,5,45,21.0,2.5,2.35,12.35,2.5,0.0,0.0
2018,9,27,6,0,42.0,5.0,2.4,12.4,5.0,4.77,0.0
2018,9,27,6,15,162.5,18.0,2.55,12.9,31.0,91.77,0.0
2018,9,27,6,30,283.0,31.0,2.7,13.4,57.0,208.66,151.93
2018,9,27,6,45,363.0,43.0,2.85,13.9,98.0,276.73,223.53
2018,9,27,7,0,443.0,55.0,3.0,14.4,139.0,350.88,289.26
2018,9,27,7,15,541.5,60.0,2.9,15.2,194.0,433.23,358.64
2018,9,27,7,30,640.0,65.0,2.8,16.0,249.0,520.51,428.89
2018,9,27,7,45,679.5,70.0,2.7,16.8,298.5,571.87,467.96
2018,9,27,8,0,719.0,75.0,2.6,17.6,348.0,619.86,502.26
2018,9,27,8,15,751.5,79.0,2.55,18.45,397.5,665.21,532.87
2018,9,27,8,30,784.0,83.0,2.5,19.3,447.0,709.47,561.66
2018,9,27,8,45,804.5,86.5,2.45,20.15,492.0,742.35,581.42
2018,9,27,9,0,825.0,90.0,2.4,21.0,537.0,773.03,599.24
2018,9,27,9,15,838.5,93.5,2.35,21.9,576.0,795.64,610.93
2018,9,27,9,30,852.0,97.0,2.3,22.8,615.0,815.42,620.56
2018,9,27,9,45,860.0,100.5,2.25,23.7,648.0,827.72,624.99
2018,9,27,10,0,868.0,104.0,2.2,24.6,681.0,836.83,627.34
2018,9,27,10,15,851.5,114.5,2.25,25.35,699.5,830.36,620.44
2018,9,27,10,30,835.0,125.0,2.3,26.1,718.0,820.53,611.57
2018,9,27,10,45,745.0,165.0,2.35,26.8,704.5,781.96,583.47
2018,9,27,11,0,655.0,205.0,2.4,27.5,691.0,738.17,550.15
2018,9,27,11,15,646.5,214.0,2.45,28.0,700.0,725.34,539.8
2018,9,27,11,30,638.0,223.0,2.5,28.5,709.0,710.28,527.68
2018,9,27,11,45,618.5,232.0,2.55,29.0,705.0,685.17,508.52
2018,9,27,12,0,599.0,241.0,2.6,29.5,701.0,658.76,488.45
2018,9,27,12,15,590.0,243.5,2.65,29.75,694.5,631.36,468.32
2018,9,27,12,30,581.0,246.0,2.7,30.0,688.0,604.09,448.02
2018,9,27,12,45,710.5,187.5,2.75,30.2,719.0,604.88,449.09
2018,9,27,13,0,840.0,129.0,2.8,30.4,750.0,595.78,442.04
2018,9,27,13,15,848.0,121.5,2.9,30.3,734.0,556.6,412.37
2018,9,27,13,30,856.0,114.0,3.0,30.2,718.0,515.03,380.16
2018,9,27,13,45,848.0,111.0,3.1,30.05,690.0,468.12,343.11
2018,9,27,14,0,840.0,108.0,3.2,29.9,662.0,420.41,304.38
2018,9,27,14,15,792.0,113.5,3.4,29.5,614.5,365.74,260.5
2018,9,27,14,30,744.0,119.0,3.6,29.1,567.0,310.18,215.43
2018,9,27,14,45,729.5,112.5,3.75,28.7,527.0,260.45,173.67
2018,9,27,15,0,715.0,106.0,3.9,28.3,487.0,211.6,133.05
2018,9,27,15,15,712.5,96.5,3.9,28.3,448.5,163.11,94.11
2018,9,27,15,30,710.0,87.0,3.9,28.3,410.0,114.67,60.25
2018,9,27,15,45,640.0,89.0,4.3,26.75,356.0,73.19,43.45
2018,9,27,16,0,570.0,91.0,4.7,25.2,302.0,61.08,46.75
2018,9,27,16,15,515.5,83.0,4.85,24.0,252.5,57.62,44.1
2018,9,27,16,30,461.0,75.0,5.0,22.8,203.0,54.0,41.18
2018,9,27,16,45,420.5,64.0,5.15,21.65,162.0,47.57,35.64
2018,9,27,17,0,380.0,53.0,5.3,20.5,121.0,40.78,29.55
2018,9,27,17,15,303.5,40.5,5.3,19.45,83.5,32.12,21.53
2018,9,27,17,30,227.0,28.0,5.3,18.4,46.0,22.95,10.55
2018,9,27,17,45,123.5,16.0,5.3,17.35,24.5,15.25,0.0
2018,9,27,18,0,20.0,4.0,5.3,16.3,3.0,0.0,0.0
2018,9,27,18,15,10.0,2.0,5.2,16.0,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,15.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,5,45,6.5,1.5,2.75,12.5,1.5,0.0,0.0
2018,9,28,6,0,13.0,3.0,2.8,12.6,3.0,0.0,0.0
2018,9,28,6,15,51.0,14.5,3.0,13.05,18.5,37.1,0.0
2018,9,28,6,30,89.0,26.0,3.2,13.5,34.0,90.5,62.07
2018,9,28,6,45,70.0,38.0,3.45,13.9,47.0,86.4,66.82
2018,9,28,7,0,51.0,50.0,3.7,14.3,60.0,90.17,71.34
2018,9,28,7,15,25.5,52.5,3.7,14.75,57.5,68.39,53.15
2018,9,28,7,30,0.0,55.0,3.7,15.2,55.0,51.13,38.0
2018,9,28,7,45,0.0,61.5,3.7,15.65,61.5,57.19,43.08
2018,9,28,8,0,0.0,68.0,3.7,16.1,68.0,63.26,48.04
2018,9,28,8,15,7.0,106.5,3.7,16.55,109.5,106.92,84.56
2018,9,28,8,30,14.0,145.0,3.7,17.0,151.0,151.77,121.34
2018,9,28,8,45,28.0,174.5,3.7,17.5,189.0,201.99,161.98
2018,9,28,9,0,42.0,204.0,3.7,18.0,227.0,244.1,195.32
2018,9,28,9,15,76.0,219.5,3.75,18.6,264.5,286.23,228.82
2018,9,28,9,30,110.0,235.0,3.8,19.2,302.0,339.64,270.45
2018,9,28,9,45,180.0,251.0,3.85,19.85,367.0,411.39,326.42
2018,9,28,10,0,250.0,267.0,3.9,20.5,432.0,493.08,388.28
2018,9,28,10,15,559.0,186.5,3.95,21.0,575.5,669.15,524.91
2018,9,28,10,30,868.0,106.0,4.0,21.5,719.0,818.31,632.11
2018,9,28,10,45,884.0,102.0,4.1,22.05,741.0,816.48,628.18
2018,9,28,11,0,900.0,98.0,4.2,22.6,763.0,811.32,623.04
2018,9,28,11,15,902.5,99.0,4.35,22.85,774.5,797.49,612.81
2018,9,28,11,30,905.0,100.0,4.5,23.1,786.0,780.53,600.63
2018,9,28,11,45,906.5,100.0,4.6,23.35,789.5,758.78,584.95
2018,9,28,12,0,908.0,100.0,4.7,23.6,793.0,734.1,567.19
2018,9,28,12,15,905.5,100.0,4.75,23.6,788.0,703.93,544.55
2018,9,28,12,30,903.0,100.0,4.8,23.6,783.0,671.27,519.45
2018,9,28,12,45,898.0,101.0,4.9,23.6,770.5,635.71,491.84
2018,9,28,13,0,893.0,102.0,5.0,23.6,758.0,598.13,462.08
2018,9,28,13,15,887.0,101.0,5.05,23.4,738.0,556.4,428.73
2018,9,28,13,30,881.0,100.0,5.1,23.2,718.0,513.14,393.34
2018,9,28,13,45,872.0,98.5,5.15,23.05,690.0,466.82,354.59
2018,9,28,14,0,863.0,97.0,5.2,22.9,662.0,419.65,314.17
2018,9,28,14,15,851.5,95.5,5.25,22.5,628.5,366.32,268.39
2018,9,28,14,30,840.0,94.0,5.3,22.1,595.0,317.02,224.88
2018,9,28,14,45,824.5,91.0,5.4,21.7,555.0,265.65,179.66
2018,9,28,15,0,809.0,88.0,5.5,21.3,515.0,215.04,135.89
2018,9,28,15,15,786.5,85.0,5.5,21.3,470.5,164.54,95.13
2018,9,28,15,30,764.0,82.0,5.5,21.3,426.0,116.01,62.12
2018,9,28,15,45,735.0,77.5,5.5,20.2,378.0,68.32,41.46
2018,9,28,16,0,706.0,73.0,5.5,19.1,330.0,47.97,36.52
2018,9,28,16,15,665.5,67.0,5.4,18.4,280.5,45.53,34.55
2018,9,28,16,30,625.0,61.0,5.3,17.7,231.0,42.98,32.37
2018,9,28,16,45,560.0,54.0,5.2,17.0,182.0,39.44,29.17
2018,9,28,17,0,495.0,47.0,5.1,16.3,133.0,35.79,25.69
2018,9,28,17,15,386.0,37.0,4.9,15.7,90.5,29.19,19.29
2018,9,28,17,30,277.0,27.0,4.7,15.1,48.0,22.31,8.99
2018,9,28,17,45,148.0,15.0,4.45,14.55,25.0,14.3,0.0
2018,9,28,18,0,19.0,3.0,4.2,14.0,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,4.05,13.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
