Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,6,45,390.0,29.5,1.1,14.3,76.0,261.34,198.46
2018,10,9,7,0,521.0,38.0,1.1,15.0,117.0,355.59,284.22
2018,10,9,7,15,592.5,43.0,1.0,15.65,165.0,415.61,335.82
2018,10,9,7,30,664.0,48.0,0.9,16.3,213.0,483.91,390.65
2018,10,9,7,45,709.5,52.0,0.8,16.95,262.0,536.71,430.6
2018,10,9,8,0,755.0,56.0,0.7,17.6,311.0,589.87,468.57
2018,10,9,8,15,785.5,59.0,0.6,18.3,358.5,631.28,494.91
2018,10,9,8,30,816.0,62.0,0.5,19.0,406.0,665.92,515.25
2018,10,9,8,45,837.5,64.0,0.45,19.7,449.5,696.75,532.89
2018,10,9,9,0,859.0,66.0,0.4,20.4,493.0,725.46,548.6
2018,10,9,9,15,874.5,68.0,0.45,21.15,532.0,747.22,560.78
2018,10,9,9,30,890.0,70.0,0.5,21.9,571.0,766.2,571.11
2018,10,9,9,45,901.5,71.0,0.55,22.65,603.5,777.96,576.65
2018,10,9,10,0,913.0,72.0,0.6,23.4,636.0,786.57,580.27
2018,10,9,10,15,921.5,72.5,0.8,24.2,662.0,789.05,582.18
2018,10,9,10,30,930.0,73.0,1.0,25.0,688.0,788.2,581.8
2018,10,9,10,45,936.0,74.0,1.15,25.8,707.0,782.63,577.54
2018,10,9,11,0,942.0,75.0,1.3,26.6,726.0,773.66,571.02
2018,10,9,11,15,945.0,75.5,1.5,27.0,737.0,758.62,561.78
2018,10,9,11,30,948.0,76.0,1.7,27.4,748.0,740.32,550.18
2018,10,9,11,45,906.0,94.0,1.85,27.75,738.0,706.14,526.53
2018,10,9,12,0,864.0,112.0,2.0,28.1,728.0,671.36,500.98
2018,10,9,12,15,842.5,119.5,2.2,28.25,716.5,636.86,476.17
2018,10,9,12,30,821.0,127.0,2.4,28.4,705.0,601.05,449.76
2018,10,9,12,45,838.0,118.0,2.6,28.55,698.5,569.89,426.31
2018,10,9,13,0,855.0,109.0,2.8,28.7,692.0,535.54,399.64
2018,10,9,13,15,855.5,104.5,3.05,28.6,673.0,494.44,367.55
2018,10,9,13,30,856.0,100.0,3.3,28.5,654.0,451.52,332.97
2018,10,9,13,45,877.5,89.0,3.55,28.45,635.5,412.99,300.09
2018,10,9,14,0,899.0,78.0,3.8,28.4,617.0,367.93,261.03
2018,10,9,14,15,885.5,76.0,4.0,28.0,581.5,317.25,217.72
2018,10,9,14,30,872.0,74.0,4.2,27.6,546.0,266.57,174.1
2018,10,9,14,45,853.5,72.0,4.45,27.25,505.0,215.22,130.92
2018,10,9,15,0,835.0,70.0,4.7,26.9,464.0,158.82,86.52
2018,10,9,15,15,810.5,67.5,4.7,26.9,419.0,108.58,53.16
2018,10,9,15,30,786.0,65.0,4.7,26.9,374.0,60.5,33.05
2018,10,9,15,45,748.0,61.5,4.9,25.45,325.0,44.22,32.35
2018,10,9,16,0,710.0,58.0,5.1,24.0,276.0,43.09,31.61
2018,10,9,16,15,654.0,53.5,5.05,23.0,226.5,41.08,29.97
2018,10,9,16,30,598.0,49.0,5.0,22.0,177.0,35.72,25.28
2018,10,9,16,45,508.0,42.0,4.9,21.0,130.5,31.76,21.61
2018,10,9,17,0,418.0,35.0,4.8,20.0,84.0,27.73,17.49
2018,10,9,17,15,268.0,24.5,4.7,19.15,50.0,20.17,5.24
2018,10,9,17,30,118.0,14.0,4.6,18.3,16.0,13.34,0.0
2018,10,9,17,45,59.0,7.0,4.5,17.45,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,10,6,15,81.0,11.5,0.95,11.7,15.5,45.23,0.0
2018,10,10,6,30,162.0,23.0,1.1,12.2,31.0,120.19,0.0
2018,10,10,6,45,284.5,34.5,1.2,12.7,69.0,211.96,160.35
2018,10,10,7,0,407.0,46.0,1.3,13.2,107.0,301.48,243.24
2018,10,10,7,15,486.5,54.0,1.25,13.6,153.5,370.5,303.04
2018,10,10,7,30,566.0,62.0,1.2,14.0,200.0,443.24,363.17
2018,10,10,7,45,617.0,67.5,1.2,14.35,248.5,497.95,406.96
2018,10,10,8,0,668.0,73.0,1.2,14.7,297.0,553.53,449.65
2018,10,10,8,15,705.0,77.0,1.05,15.3,344.0,598.0,480.68
2018,10,10,8,30,742.0,81.0,0.9,15.9,391.0,638.63,506.95
2018,10,10,8,45,769.5,83.0,0.8,16.45,434.5,672.35,527.36
2018,10,10,9,0,797.0,85.0,0.7,17.0,478.0,704.16,545.75
2018,10,10,9,15,819.5,85.0,0.75,17.6,517.0,727.67,559.87
2018,10,10,9,30,842.0,85.0,0.8,18.2,556.0,748.64,572.21
2018,10,10,9,45,861.0,84.5,0.8,18.8,590.0,758.64,576.32
2018,10,10,10,0,880.0,84.0,0.8,19.4,624.0,770.95,582.2
2018,10,10,10,15,888.5,85.0,0.85,20.0,649.5,773.79,582.43
2018,10,10,10,30,897.0,86.0,0.9,20.6,675.0,773.4,580.71
2018,10,10,10,45,902.0,87.0,0.95,21.25,693.0,767.12,575.06
2018,10,10,11,0,907.0,88.0,1.0,21.9,711.0,757.58,567.39
2018,10,10,11,15,909.5,88.0,1.05,22.35,721.0,741.99,556.19
2018,10,10,11,30,912.0,88.0,1.1,22.8,731.0,723.31,543.0
2018,10,10,11,45,912.0,89.0,1.15,23.2,733.5,700.91,526.65
2018,10,10,12,0,912.0,90.0,1.2,23.6,736.0,675.65,507.64
2018,10,10,12,15,910.0,89.5,1.3,23.8,730.0,644.97,485.34
2018,10,10,12,30,908.0,89.0,1.4,24.0,724.0,611.82,460.7
2018,10,10,12,45,902.5,89.0,1.5,24.15,710.5,574.91,432.74
2018,10,10,13,0,897.0,89.0,1.6,24.3,697.0,536.08,402.55
2018,10,10,13,15,890.5,87.5,1.75,24.3,675.5,493.69,369.26
2018,10,10,13,30,884.0,86.0,1.9,24.3,654.0,449.87,333.73
2018,10,10,13,45,874.0,85.0,2.05,24.3,626.0,403.93,295.48
2018,10,10,14,0,864.0,84.0,2.2,24.3,598.0,357.26,255.59
2018,10,10,14,15,850.5,82.5,2.35,24.1,563.5,308.66,213.71
2018,10,10,14,30,837.0,81.0,2.5,23.9,529.0,254.83,167.52
2018,10,10,14,45,818.0,78.5,2.65,23.7,489.0,204.43,125.01
2018,10,10,15,0,799.0,76.0,2.8,23.5,449.0,155.19,86.3
2018,10,10,15,15,773.0,73.0,2.8,23.5,404.5,106.45,54.43
2018,10,10,15,30,747.0,70.0,2.8,23.5,360.0,60.08,36.27
2018,10,10,15,45,708.0,66.0,3.15,22.65,312.0,48.03,36.06
2018,10,10,16,0,669.0,62.0,3.5,21.8,264.0,42.46,31.39
2018,10,10,16,15,609.5,57.0,3.6,21.0,215.5,40.44,29.67
2018,10,10,16,30,550.0,52.0,3.7,20.2,167.0,38.44,27.83
2018,10,10,16,45,456.5,44.0,3.8,19.45,122.0,33.73,23.42
2018,10,10,17,0,363.0,36.0,3.9,18.7,77.0,28.93,18.43
2018,10,10,17,15,221.5,23.5,4.05,17.9,44.5,19.42,2.48
2018,10,10,17,30,80.0,11.0,4.2,17.1,12.0,10.48,0.0
2018,10,10,17,45,40.0,5.5,4.3,16.3,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,11,6,15,66.0,10.5,1.15,11.1,13.5,37.74,0.0
2018,10,11,6,30,132.0,21.0,1.3,11.8,27.0,102.19,0.0
2018,10,11,6,45,253.0,33.5,1.5,12.45,64.0,194.77,145.72
2018,10,11,7,0,374.0,46.0,1.7,13.1,101.0,282.19,227.98
2018,10,11,7,15,376.5,60.0,1.7,13.7,133.0,310.32,254.98
2018,10,11,7,30,379.0,74.0,1.7,14.3,165.0,339.02,280.33
2018,10,11,7,45,429.5,85.5,1.75,14.85,210.5,393.93,325.64
2018,10,11,8,0,480.0,97.0,1.8,15.4,256.0,450.41,370.41
2018,10,11,8,15,580.0,94.5,1.65,16.0,315.0,530.59,431.75
2018,10,11,8,30,680.0,92.0,1.5,16.6,374.0,608.43,488.62
2018,10,11,8,45,711.0,95.5,1.35,17.2,418.0,644.74,511.81
2018,10,11,9,0,742.0,99.0,1.2,17.8,462.0,679.47,532.8
2018,10,11,9,15,772.0,98.0,1.0,18.45,502.0,703.56,544.82
2018,10,11,9,30,802.0,97.0,0.8,19.1,542.0,728.57,556.91
2018,10,11,9,45,829.5,93.5,0.6,19.8,577.0,746.24,563.18
2018,10,11,10,0,857.0,90.0,0.4,20.5,612.0,756.33,564.01
2018,10,11,10,15,865.5,91.5,0.5,21.05,637.5,759.61,565.58
2018,10,11,10,30,874.0,93.0,0.6,21.6,663.0,759.72,565.24
2018,10,11,10,45,880.5,93.5,0.65,22.15,681.5,754.06,560.4
2018,10,11,11,0,887.0,94.0,0.7,22.7,700.0,745.21,553.6
2018,10,11,11,15,891.5,94.5,0.85,23.0,711.0,731.74,545.69
2018,10,11,11,30,896.0,95.0,1.0,23.3,722.0,715.15,535.46
2018,10,11,11,45,898.0,94.0,1.1,23.65,724.5,692.33,519.14
2018,10,11,12,0,900.0,93.0,1.2,24.0,727.0,666.65,500.5
2018,10,11,12,15,900.5,92.5,1.3,24.2,722.5,637.78,479.41
2018,10,11,12,30,901.0,92.0,1.4,24.4,718.0,606.31,455.89
2018,10,11,12,45,899.0,90.5,1.5,24.6,705.0,570.1,428.32
2018,10,11,13,0,897.0,89.0,1.6,24.8,692.0,531.75,398.38
2018,10,11,13,15,891.5,87.5,1.7,24.85,671.5,489.84,365.12
2018,10,11,13,30,886.0,86.0,1.8,24.9,651.0,446.41,329.68
2018,10,11,13,45,877.5,84.5,1.9,24.95,623.0,400.54,291.35
2018,10,11,14,0,869.0,83.0,2.0,25.0,595.0,353.81,251.37
2018,10,11,14,15,856.0,81.0,2.05,24.95,560.5,304.77,209.05
2018,10,11,14,30,843.0,79.0,2.1,24.9,526.0,250.43,162.56
2018,10,11,14,45,824.5,76.5,2.2,24.85,486.0,199.93,120.28
2018,10,11,15,0,806.0,74.0,2.3,24.8,446.0,150.54,82.01
2018,10,11,15,15,780.0,70.5,2.3,24.8,401.0,101.17,50.67
2018,10,11,15,30,754.0,67.0,2.3,24.8,356.0,54.18,40.88
2018,10,11,15,45,715.5,63.5,2.25,24.35,308.5,46.21,34.24
2018,10,11,16,0,677.0,60.0,2.2,23.9,261.0,45.19,33.45
2018,10,11,16,15,611.0,55.5,1.95,23.0,211.5,39.46,28.56
2018,10,11,16,30,545.0,51.0,1.7,22.1,162.0,37.82,27.05
2018,10,11,16,45,450.0,42.5,1.45,21.2,117.0,32.63,22.26
2018,10,11,17,0,355.0,34.0,1.2,20.3,72.0,27.28,16.76
2018,10,11,17,15,217.5,22.0,1.35,19.6,41.5,18.19,0.0
2018,10,11,17,30,80.0,10.0,1.5,18.9,11.0,9.53,0.0
2018,10,11,17,45,40.0,5.0,1.65,18.25,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,6,15,88.0,9.5,1.05,12.2,13.5,45.79,0.0
2018,10,12,6,30,176.0,19.0,1.1,12.8,27.0,117.46,0.0
2018,10,12,6,45,313.5,29.5,1.2,13.4,65.5,219.59,161.33
2018,10,12,7,0,451.0,40.0,1.3,14.0,104.0,315.42,252.46
2018,10,12,7,15,530.5,47.0,1.4,14.7,151.5,383.54,311.91
2018,10,12,7,30,610.0,54.0,1.5,15.4,199.0,455.58,371.83
2018,10,12,7,45,660.5,58.5,1.65,16.15,247.5,505.68,412.53
2018,10,12,8,0,711.0,63.0,1.8,16.9,296.0,560.89,455.36
2018,10,12,8,15,746.0,67.0,1.85,17.95,344.0,605.09,487.16
2018,10,12,8,30,781.0,71.0,1.9,19.0,392.0,648.28,516.21
2018,10,12,8,45,806.0,73.5,2.0,20.1,436.0,681.09,537.03
2018,10,12,9,0,831.0,76.0,2.1,21.2,480.0,711.85,555.97
2018,10,12,9,15,853.0,76.5,2.1,21.8,519.5,730.43,566.33
2018,10,12,9,30,875.0,77.0,2.1,22.4,559.0,751.84,578.7
2018,10,12,9,45,894.0,76.0,2.1,23.05,593.5,766.45,586.09
2018,10,12,10,0,913.0,75.0,2.1,23.7,628.0,778.05,591.45
2018,10,12,10,15,921.0,76.5,2.25,24.4,654.0,780.93,591.88
2018,10,12,10,30,929.0,78.0,2.4,25.1,680.0,780.47,590.14
2018,10,12,10,45,935.0,79.0,2.55,25.8,699.0,774.58,584.76
2018,10,12,11,0,941.0,80.0,2.7,26.5,718.0,765.32,577.15
2018,10,12,11,15,944.5,80.5,2.85,26.9,729.0,750.38,566.38
2018,10,12,11,30,948.0,81.0,3.0,27.3,740.0,732.19,553.4
2018,10,12,11,45,949.5,81.0,3.1,27.75,743.0,708.98,535.65
2018,10,12,12,0,951.0,81.0,3.2,28.2,746.0,682.74,515.19
2018,10,12,12,15,950.0,80.5,3.25,28.4,740.5,651.59,491.23
2018,10,12,12,30,949.0,80.0,3.3,28.6,735.0,617.8,464.91
2018,10,12,12,45,945.5,80.0,3.35,28.8,722.0,580.66,435.59
2018,10,12,13,0,942.0,80.0,3.4,29.0,709.0,541.33,403.98
2018,10,12,13,15,936.0,79.0,3.45,29.1,687.5,497.96,368.8
2018,10,12,13,30,930.0,78.0,3.5,29.2,666.0,453.01,331.52
2018,10,12,13,45,921.0,77.0,3.5,29.25,637.5,405.57,291.48
2018,10,12,14,0,912.0,76.0,3.5,29.3,609.0,357.23,249.92
2018,10,12,14,15,900.0,74.0,3.5,29.2,574.0,306.55,206.27
2018,10,12,14,30,888.0,72.0,3.5,29.1,539.0,255.7,162.56
2018,10,12,14,45,870.0,69.5,3.5,29.0,497.5,203.52,119.39
2018,10,12,15,0,852.0,67.0,3.5,28.9,456.0,152.24,80.54
2018,10,12,15,15,826.5,64.5,3.5,28.9,410.5,95.49,44.97
2018,10,12,15,30,801.0,62.0,3.5,28.9,365.0,46.97,34.11
2018,10,12,15,45,760.5,58.5,3.15,28.1,315.0,42.44,30.48
2018,10,12,16,0,720.0,55.0,2.8,27.3,265.0,41.21,29.56
2018,10,12,16,15,671.0,49.5,2.55,25.9,216.5,38.23,27.12
2018,10,12,16,30,622.0,44.0,2.3,24.5,168.0,35.21,24.48
2018,10,12,16,45,529.5,37.5,2.0,23.15,122.0,31.14,20.73
2018,10,12,17,0,437.0,31.0,1.7,21.8,76.0,24.75,14.32
2018,10,12,17,15,270.0,20.5,1.9,21.05,43.5,16.97,0.0
2018,10,12,17,30,103.0,10.0,2.1,20.3,11.0,9.53,0.0
2018,10,12,17,45,51.5,5.0,2.25,19.55,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,6,15,114.5,9.0,1.45,10.8,14.0,8.58,0.0
2018,10,13,6,30,229.0,18.0,1.6,11.6,28.0,120.6,0.0
2018,10,13,6,45,379.5,26.5,1.8,12.45,68.5,247.7,179.89
2018,10,13,7,0,530.0,35.0,2.0,13.3,109.0,343.93,276.19
2018,10,13,7,15,606.5,40.5,2.1,14.05,157.5,411.94,336.65
2018,10,13,7,30,683.0,46.0,2.2,14.8,206.0,483.02,396.54
2018,10,13,7,45,729.5,50.5,2.35,15.55,256.0,536.75,440.37
2018,10,13,8,0,776.0,55.0,2.5,16.3,306.0,590.82,482.56
2018,10,13,8,15,807.0,58.0,2.45,17.3,354.0,632.36,511.81
2018,10,13,8,30,838.0,61.0,2.4,18.3,402.0,667.24,534.34
2018,10,13,8,45,859.5,63.5,2.4,19.35,446.0,698.46,553.64
2018,10,13,9,0,881.0,66.0,2.4,20.4,490.0,727.48,570.85
2018,10,13,9,15,895.5,67.5,2.4,21.15,528.5,747.62,582.02
2018,10,13,9,30,910.0,69.0,2.4,21.9,567.0,764.9,591.13
2018,10,13,9,45,920.0,71.0,2.35,22.7,599.5,776.34,595.64
2018,10,13,10,0,930.0,73.0,2.3,23.5,632.0,784.53,597.97
2018,10,13,10,15,937.0,74.0,2.3,24.2,657.5,786.01,596.33
2018,10,13,10,30,944.0,75.0,2.3,24.9,683.0,784.1,592.56
2018,10,13,10,45,948.5,76.5,2.3,25.6,701.5,777.49,585.73
2018,10,13,11,0,953.0,78.0,2.3,26.3,720.0,767.46,576.76
2018,10,13,11,15,956.0,78.0,2.35,26.7,730.5,751.43,564.84
2018,10,13,11,30,959.0,78.0,2.4,27.1,741.0,732.15,550.81
2018,10,13,11,45,959.0,78.5,2.45,27.5,743.0,708.21,532.52
2018,10,13,12,0,959.0,79.0,2.5,27.9,745.0,681.28,511.69
2018,10,13,12,15,958.0,78.0,2.6,28.05,739.0,649.42,487.78
2018,10,13,12,30,957.0,77.0,2.7,28.2,733.0,614.91,461.43
2018,10,13,12,45,953.5,77.0,2.75,28.35,719.5,577.53,432.16
2018,10,13,13,0,950.0,77.0,2.8,28.5,706.0,537.95,400.56
2018,10,13,13,15,944.0,76.0,2.9,28.45,684.5,494.33,365.58
2018,10,13,13,30,938.0,75.0,3.0,28.4,663.0,449.1,328.38
2018,10,13,13,45,929.0,73.5,3.1,28.4,634.0,400.96,287.93
2018,10,13,14,0,920.0,72.0,3.2,28.4,605.0,351.91,245.86
2018,10,13,14,15,907.0,70.5,3.25,28.2,569.5,301.13,202.1
2018,10,13,14,30,894.0,69.0,3.3,28.0,534.0,250.26,158.38
2018,10,13,14,45,876.0,67.0,3.4,27.8,493.0,198.32,115.5
2018,10,13,15,0,858.0,65.0,3.5,27.6,452.0,147.27,77.16
2018,10,13,15,15,833.0,62.0,3.5,27.6,406.0,96.14,46.86
2018,10,13,15,30,808.0,59.0,3.5,27.6,360.0,41.58,29.75
2018,10,13,15,45,771.0,56.0,3.6,26.6,311.5,40.64,29.16
2018,10,13,16,0,734.0,53.0,3.7,25.6,263.0,39.75,28.53
2018,10,13,16,15,677.5,47.5,3.65,24.45,213.0,36.68,25.94
2018,10,13,16,30,621.0,42.0,3.6,23.3,163.0,33.56,23.16
2018,10,13,16,45,524.5,35.5,3.55,22.2,117.0,29.4,19.27
2018,10,13,17,0,428.0,29.0,3.5,21.1,71.0,23.09,12.73
2018,10,13,17,15,263.0,19.0,3.65,20.1,40.0,15.71,0.0
2018,10,13,17,30,98.0,9.0,3.8,19.1,9.0,8.58,0.0
2018,10,13,17,45,49.0,4.5,4.0,18.1,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,14,6,15,107.0,9.5,1.65,9.9,13.5,0.0,0.0
2018,10,14,6,30,214.0,19.0,1.9,10.6,27.0,114.09,0.0
2018,10,14,6,45,365.5,28.0,2.15,11.3,67.0,241.21,172.09
2018,10,14,7,0,517.0,37.0,2.4,12.0,107.0,343.34,276.63
2018,10,14,7,15,597.5,43.0,2.55,12.75,156.0,407.36,334.91
2018,10,14,7,30,678.0,49.0,2.7,13.5,205.0,481.03,397.72
2018,10,14,7,45,728.5,53.0,2.8,14.25,255.5,536.42,443.31
2018,10,14,8,0,779.0,57.0,2.9,15.0,306.0,592.25,487.23
2018,10,14,8,15,813.5,60.0,2.9,15.85,355.5,636.06,519.39
2018,10,14,8,30,848.0,63.0,2.9,16.7,405.0,678.69,548.65
2018,10,14,8,45,872.5,65.0,2.85,17.5,450.5,706.08,565.57
2018,10,14,9,0,897.0,67.0,2.8,18.3,496.0,736.65,584.49
2018,10,14,9,15,914.0,69.0,2.8,19.0,536.0,759.25,597.7
2018,10,14,9,30,931.0,71.0,2.8,19.7,576.0,778.95,608.75
2018,10,14,9,45,944.5,72.5,2.75,20.35,611.0,792.35,615.07
2018,10,14,10,0,958.0,74.0,2.7,21.0,646.0,802.46,619.12
2018,10,14,10,15,967.0,74.5,2.7,21.6,672.5,804.66,618.16
2018,10,14,10,30,976.0,75.0,2.7,22.2,699.0,803.37,614.97
2018,10,14,10,45,982.0,75.5,2.75,22.8,718.0,796.36,608.27
2018,10,14,11,0,988.0,76.0,2.8,23.4,737.0,785.82,599.31
2018,10,14,11,15,991.5,75.5,2.8,23.9,747.5,768.99,586.06
2018,10,14,11,30,995.0,75.0,2.8,24.4,758.0,748.78,570.62
2018,10,14,11,45,997.0,75.0,2.75,24.85,761.0,724.79,551.31
2018,10,14,12,0,999.0,75.0,2.7,25.3,764.0,697.61,529.36
2018,10,14,12,15,998.0,74.5,2.7,25.6,758.5,665.08,503.87
2018,10,14,12,30,997.0,74.0,2.7,25.9,753.0,629.78,475.95
2018,10,14,12,45,994.5,73.0,2.7,26.25,739.0,590.6,444.57
2018,10,14,13,0,992.0,72.0,2.7,26.6,725.0,549.07,410.77
2018,10,14,13,15,986.5,72.0,2.7,26.7,703.5,504.97,374.63
2018,10,14,13,30,981.0,72.0,2.7,26.8,682.0,459.11,336.22
2018,10,14,13,45,972.5,70.5,2.7,26.9,652.5,409.3,293.94
2018,10,14,14,0,964.0,69.0,2.7,27.0,623.0,358.46,249.99
2018,10,14,14,15,952.0,67.0,2.7,27.0,586.5,305.5,204.07
2018,10,14,14,30,940.0,65.0,2.7,27.0,550.0,252.31,158.19
2018,10,14,14,45,924.5,63.0,2.75,27.0,508.5,198.58,113.77
2018,10,14,15,0,909.0,61.0,2.8,27.0,467.0,145.44,74.18
2018,10,14,15,15,885.0,59.0,2.8,27.0,420.5,92.64,44.07
2018,10,14,15,30,861.0,57.0,2.8,27.0,374.0,46.5,34.02
2018,10,14,15,45,802.5,56.0,2.25,26.2,319.0,40.92,29.46
2018,10,14,16,0,744.0,55.0,1.7,25.4,264.0,41.71,30.24
2018,10,14,16,15,657.0,50.5,1.6,24.0,209.0,39.56,28.47
2018,10,14,16,30,570.0,46.0,1.5,22.6,154.0,34.26,23.83
2018,10,14,16,45,489.0,37.5,1.45,21.2,110.5,28.89,18.89
2018,10,14,17,0,408.0,29.0,1.4,19.8,67.0,23.32,12.65
2018,10,14,17,15,242.0,18.0,1.55,19.2,37.0,14.94,0.0
2018,10,14,17,30,76.0,7.0,1.7,18.6,7.0,6.67,0.0
2018,10,14,17,45,38.0,3.5,1.9,18.0,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,15,6,15,125.0,9.0,1.7,9.75,13.5,0.0,0.0
2018,10,15,6,30,250.0,18.0,1.8,10.6,27.0,128.48,0.0
2018,10,15,6,45,407.5,25.5,1.9,11.45,67.5,248.8,172.26
2018,10,15,7,0,565.0,33.0,2.0,12.3,108.0,356.15,285.13
2018,10,15,7,15,641.0,38.0,2.1,13.0,157.0,423.71,346.23
2018,10,15,7,30,717.0,43.0,2.2,13.7,206.0,494.23,406.27
2018,10,15,7,45,763.5,47.0,2.35,14.45,256.5,547.8,450.4
2018,10,15,8,0,810.0,51.0,2.5,15.2,307.0,596.52,488.96
2018,10,15,8,15,840.5,53.5,2.35,16.15,355.5,637.36,517.45
2018,10,15,8,30,871.0,56.0,2.2,17.1,404.0,676.98,543.12
2018,10,15,8,45,892.0,58.0,2.05,18.05,448.5,707.6,561.13
2018,10,15,9,0,913.0,60.0,1.9,19.0,493.0,735.92,576.83
2018,10,15,9,15,927.5,62.5,1.8,19.85,532.5,757.47,587.83
2018,10,15,9,30,942.0,65.0,1.7,20.7,572.0,776.02,596.51
2018,10,15,9,45,951.5,67.0,1.6,21.55,605.5,787.08,599.87
2018,10,15,10,0,961.0,69.0,1.5,22.4,639.0,794.79,600.96
2018,10,15,10,15,969.0,70.0,1.4,22.95,665.0,796.8,598.92
2018,10,15,10,30,977.0,71.0,1.3,23.5,691.0,795.31,594.67
2018,10,15,10,45,981.5,71.5,1.25,24.1,709.5,787.21,586.61
2018,10,15,11,0,986.0,72.0,1.2,24.7,728.0,775.63,576.45
2018,10,15,11,15,988.5,72.5,1.15,25.2,738.5,759.21,563.47
2018,10,15,11,30,991.0,73.0,1.1,25.7,749.0,739.44,548.43
2018,10,15,11,45,991.5,73.0,1.0,26.25,751.0,714.58,528.11
2018,10,15,12,0,992.0,73.0,0.9,26.8,753.0,686.63,505.58
2018,10,15,12,15,991.5,72.5,1.0,27.1,747.5,654.62,482.63
2018,10,15,12,30,991.0,72.0,1.1,27.4,742.0,619.83,457.06
2018,10,15,12,45,987.5,72.0,1.15,27.65,728.0,581.33,427.8
2018,10,15,13,0,984.0,72.0,1.2,27.9,714.0,540.55,396.08
2018,10,15,13,15,978.5,71.0,1.3,27.9,692.5,495.89,361.25
2018,10,15,13,30,973.0,70.0,1.4,27.9,671.0,449.51,323.94
2018,10,15,13,45,964.5,68.5,1.5,27.95,641.5,400.14,283.17
2018,10,15,14,0,956.0,67.0,1.6,28.0,612.0,349.77,240.56
2018,10,15,14,15,943.5,66.0,1.7,27.85,576.0,298.01,196.48
2018,10,15,14,30,931.0,65.0,1.8,27.7,540.0,246.07,152.36
2018,10,15,14,45,915.0,62.5,1.9,27.6,498.5,192.41,108.71
2018,10,15,15,0,899.0,60.0,2.0,27.5,457.0,139.41,70.07
2018,10,15,15,15,874.5,58.0,2.0,27.5,410.5,87.27,41.51
2018,10,15,15,30,850.0,56.0,2.0,27.5,364.0,45.77,33.33
2018,10,15,15,45,765.5,57.0,1.7,26.5,305.0,41.83,30.2
2018,10,15,16,0,681.0,58.0,1.4,25.5,246.0,44.42,32.54
2018,10,15,16,15,581.0,53.0,1.35,24.2,191.5,38.26,27.31
2018,10,15,16,30,481.0,48.0,1.3,22.9,137.0,36.11,25.34
2018,10,15,16,45,390.0,39.0,1.25,21.6,96.5,30.39,20.05
2018,10,15,17,0,299.0,30.0,1.2,20.3,56.0,24.48,13.0
2018,10,15,17,15,177.0,18.5,1.25,19.5,31.0,17.63,0.0
2018,10,15,17,30,55.0,7.0,1.3,18.7,6.0,0.0,0.0
2018,10,15,17,45,27.5,3.5,1.35,17.95,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,16,6,15,114.5,8.5,1.7,8.5,12.5,0.0,0.0
2018,10,16,6,30,229.0,17.0,1.9,9.3,25.0,117.43,0.0
2018,10,16,6,45,384.5,25.0,2.1,10.1,64.0,241.79,162.14
2018,10,16,7,0,540.0,33.0,2.3,10.9,103.0,340.99,274.12
2018,10,16,7,15,618.5,39.0,2.4,11.7,152.0,410.02,337.09
2018,10,16,7,30,697.0,45.0,2.5,12.5,201.0,482.27,399.01
2018,10,16,7,45,744.0,48.5,2.55,13.25,250.5,534.8,442.56
2018,10,16,8,0,791.0,52.0,2.6,14.0,300.0,587.59,484.23
2018,10,16,8,15,821.5,55.5,2.45,14.85,348.0,624.03,510.4
2018,10,16,8,30,852.0,59.0,2.3,15.7,396.0,664.29,537.25
2018,10,16,8,45,874.0,61.0,2.15,16.55,440.0,695.06,555.97
2018,10,16,9,0,896.0,63.0,2.0,17.4,484.0,723.62,572.43
2018,10,16,9,15,911.5,64.5,1.95,18.2,523.0,744.34,583.62
2018,10,16,9,30,927.0,66.0,1.9,19.0,562.0,762.16,592.64
2018,10,16,9,45,937.5,68.0,1.8,19.8,595.0,773.79,596.79
2018,10,16,10,0,948.0,70.0,1.7,20.6,628.0,782.12,598.66
2018,10,16,10,15,954.5,71.0,1.75,21.3,653.0,782.98,597.07
2018,10,16,10,30,961.0,72.0,1.8,22.0,678.0,780.41,593.31
2018,10,16,10,45,966.0,73.0,1.8,22.65,696.5,773.31,586.28
2018,10,16,11,0,971.0,74.0,1.8,23.3,715.0,762.75,577.07
2018,10,16,11,15,974.0,74.0,1.85,23.85,725.5,746.33,564.64
2018,10,16,11,30,977.0,74.0,1.9,24.4,736.0,726.61,549.71
2018,10,16,11,45,977.0,74.5,1.95,25.0,738.0,702.23,530.45
2018,10,16,12,0,977.0,75.0,2.0,25.6,740.0,674.82,508.81
2018,10,16,12,15,975.0,74.5,1.95,26.0,733.5,642.35,483.11
2018,10,16,12,30,973.0,74.0,1.9,26.4,727.0,607.25,455.15
2018,10,16,12,45,968.5,73.5,1.9,26.8,712.5,568.38,424.22
2018,10,16,13,0,964.0,73.0,1.9,27.2,698.0,527.39,391.06
2018,10,16,13,15,957.5,72.5,1.9,27.3,676.0,483.57,355.48
2018,10,16,13,30,951.0,72.0,1.9,27.4,654.0,438.17,317.77
2018,10,16,13,45,942.0,70.5,1.85,27.55,625.0,389.63,276.68
2018,10,16,14,0,933.0,69.0,1.8,27.7,596.0,340.18,234.12
2018,10,16,14,15,920.0,67.5,1.85,27.6,560.5,289.03,190.32
2018,10,16,14,30,907.0,66.0,1.9,27.5,525.0,237.79,146.76
2018,10,16,14,45,888.5,64.0,1.9,27.45,483.5,185.46,104.43
2018,10,16,15,0,870.0,62.0,1.9,27.4,442.0,134.06,67.56
2018,10,16,15,15,844.0,59.5,1.9,27.4,396.0,83.08,40.6
2018,10,16,15,30,818.0,57.0,1.9,27.4,350.0,40.58,28.96
2018,10,16,15,45,775.0,54.0,1.55,26.4,300.0,39.57,28.3
2018,10,16,16,0,732.0,51.0,1.2,25.4,250.0,38.62,27.59
2018,10,16,16,15,671.0,45.5,1.25,24.0,200.0,35.49,24.94
2018,10,16,16,30,610.0,40.0,1.3,22.6,150.0,32.31,22.09
2018,10,16,16,45,509.5,33.5,1.3,21.2,105.5,28.11,18.08
2018,10,16,17,0,409.0,27.0,1.3,19.8,61.0,21.89,10.43
2018,10,16,17,15,237.0,17.0,1.45,19.15,33.5,16.2,0.0
2018,10,16,17,30,65.0,7.0,1.6,18.5,6.0,0.0,0.0
2018,10,16,17,45,32.5,3.5,1.75,17.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,6,15,81.5,7.5,1.1,9.8,10.0,0.0,0.0
2018,10,17,6,30,163.0,15.0,1.1,10.3,20.0,85.82,0.0
2018,10,17,6,45,320.0,25.0,1.1,10.8,57.5,208.23,131.97
2018,10,17,7,0,477.0,35.0,1.1,11.3,95.0,314.85,250.24
2018,10,17,7,15,559.5,41.5,1.1,11.9,142.0,377.92,307.59
2018,10,17,7,30,642.0,48.0,1.1,12.5,189.0,451.1,369.18
2018,10,17,7,45,692.5,52.0,1.1,13.1,237.5,504.75,412.75
2018,10,17,8,0,743.0,56.0,1.1,13.7,286.0,558.88,454.61
2018,10,17,8,15,776.5,59.5,1.0,14.6,333.0,601.23,484.33
2018,10,17,8,30,810.0,63.0,0.9,15.5,380.0,642.46,511.25
2018,10,17,8,45,833.5,66.0,0.8,16.35,424.0,674.58,530.05
2018,10,17,9,0,857.0,69.0,0.7,17.2,468.0,699.4,543.03
2018,10,17,9,15,873.5,71.0,0.7,18.05,506.5,720.79,554.63
2018,10,17,9,30,890.0,73.0,0.7,18.9,545.0,739.42,564.2
2018,10,17,9,45,901.5,75.0,0.75,19.75,577.5,751.42,569.93
2018,10,17,10,0,913.0,77.0,0.8,20.6,610.0,760.25,573.62
2018,10,17,10,15,921.5,78.0,0.8,21.35,635.5,762.49,572.46
2018,10,17,10,30,930.0,79.0,0.8,22.1,661.0,761.41,569.28
2018,10,17,10,45,936.0,79.5,0.8,22.85,679.5,754.63,562.45
2018,10,17,11,0,942.0,80.0,0.8,23.6,698.0,744.49,553.61
2018,10,17,11,15,945.0,80.5,0.75,24.3,708.5,728.96,540.77
2018,10,17,11,30,948.0,81.0,0.7,25.0,719.0,710.21,525.13
2018,10,17,11,45,949.0,81.0,0.6,25.7,721.0,686.52,505.24
2018,10,17,12,0,950.0,81.0,0.5,26.4,723.0,659.85,483.26
2018,10,17,12,15,949.0,80.5,0.4,26.7,717.5,628.68,458.8
2018,10,17,12,30,948.0,80.0,0.3,27.0,712.0,594.88,432.29
2018,10,17,12,45,944.0,79.5,0.15,27.3,698.0,557.09,402.19
2018,10,17,13,0,940.0,79.0,0.0,27.6,684.0,517.19,370.67
2018,10,17,13,15,934.0,78.0,0.15,27.75,662.5,474.05,338.05
2018,10,17,13,30,928.0,77.0,0.3,27.9,641.0,429.35,303.49
2018,10,17,13,45,918.5,76.0,0.45,28.05,612.5,382.09,265.82
2018,10,17,14,0,909.0,75.0,0.6,28.2,584.0,333.98,226.24
2018,10,17,14,15,896.0,73.0,0.75,28.1,548.5,283.54,184.39
2018,10,17,14,30,883.0,71.0,0.9,28.0,513.0,233.06,142.51
2018,10,17,14,45,864.0,69.0,1.05,27.9,472.0,181.88,102.07
2018,10,17,15,0,845.0,67.0,1.2,27.8,431.0,125.88,62.42
2018,10,17,15,15,817.5,63.5,1.2,27.8,385.0,75.32,36.58
2018,10,17,15,30,790.0,60.0,1.2,27.8,339.0,43.06,31.02
2018,10,17,15,45,750.0,56.0,1.2,26.8,290.5,41.35,29.76
2018,10,17,16,0,710.0,52.0,1.2,25.8,242.0,39.64,28.4
2018,10,17,16,15,647.5,47.0,1.2,24.4,193.0,37.01,26.18
2018,10,17,16,30,585.0,42.0,1.2,23.0,144.0,34.43,23.81
2018,10,17,16,45,473.5,34.5,1.2,21.6,100.0,26.83,16.88
2018,10,17,17,0,362.0,27.0,1.2,20.2,56.0,22.11,9.71
2018,10,17,17,15,192.5,15.0,1.3,19.45,29.0,14.3,0.0
2018,10,17,17,30,23.0,3.0,1.4,18.7,2.0,0.0,0.0
2018,10,17,17,45,11.5,1.5,1.5,18.0,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,18,6,15,75.5,7.0,1.15,10.3,9.0,0.0,0.0
2018,10,18,6,30,151.0,14.0,1.1,10.9,18.0,79.11,0.0
2018,10,18,6,45,304.5,24.5,1.1,11.5,54.5,197.81,117.01
2018,10,18,7,0,458.0,35.0,1.1,12.1,91.0,303.41,239.6
2018,10,18,7,15,523.0,42.5,1.05,12.75,134.0,362.26,293.49
2018,10,18,7,30,588.0,50.0,1.0,13.4,177.0,424.18,345.94
2018,10,18,7,45,640.5,56.5,0.95,14.05,226.0,479.61,390.58
2018,10,18,8,0,693.0,63.0,0.9,14.7,275.0,532.53,431.1
2018,10,18,8,15,744.5,64.0,0.75,15.35,324.5,582.54,466.62
2018,10,18,8,30,796.0,65.0,0.6,16.0,374.0,632.11,499.7
2018,10,18,8,45,819.5,68.0,0.4,16.6,417.0,663.83,516.89
2018,10,18,9,0,843.0,71.0,0.2,17.2,460.0,693.42,531.94
2018,10,18,9,15,860.0,73.0,0.25,18.05,498.5,709.76,540.51
2018,10,18,9,30,877.0,75.0,0.3,18.9,537.0,728.5,550.88
2018,10,18,9,45,889.0,77.0,0.35,19.7,569.5,740.68,556.84
2018,10,18,10,0,901.0,79.0,0.4,20.5,602.0,749.75,560.86
2018,10,18,10,15,909.5,80.5,0.5,21.2,627.5,752.47,561.77
2018,10,18,10,30,918.0,82.0,0.6,21.9,653.0,751.9,560.65
2018,10,18,10,45,924.0,82.5,0.7,22.6,671.0,745.14,555.47
2018,10,18,11,0,930.0,83.0,0.8,23.3,689.0,735.06,548.18
2018,10,18,11,15,933.5,83.5,0.8,24.0,699.5,719.99,536.16
2018,10,18,11,30,937.0,84.0,0.8,24.7,710.0,701.72,521.2
2018,10,18,11,45,938.5,83.5,0.85,25.4,712.0,678.04,503.06
2018,10,18,12,0,940.0,83.0,0.9,26.1,714.0,651.41,482.65
2018,10,18,12,15,938.5,82.5,0.85,26.45,708.0,620.21,458.39
2018,10,18,12,30,937.0,82.0,0.8,26.8,702.0,586.47,431.98
2018,10,18,12,45,933.5,81.5,0.75,27.2,688.5,549.3,402.61
2018,10,18,13,0,930.0,81.0,0.7,27.6,675.0,510.03,371.16
2018,10,18,13,15,924.0,80.0,0.6,27.65,653.5,467.3,336.69
2018,10,18,13,30,918.0,79.0,0.5,27.7,632.0,423.03,300.32
2018,10,18,13,45,908.5,77.5,0.45,27.8,603.5,375.81,261.3
2018,10,18,14,0,899.0,76.0,0.4,27.9,575.0,327.77,220.97
2018,10,18,14,15,885.5,74.0,0.45,27.8,539.5,277.76,179.42
2018,10,18,14,30,872.0,72.0,0.5,27.7,504.0,227.76,138.18
2018,10,18,14,45,853.5,69.5,0.6,27.65,463.5,176.9,98.45
2018,10,18,15,0,835.0,67.0,0.7,27.6,423.0,121.23,59.7
2018,10,18,15,15,807.0,64.0,0.7,27.6,377.5,71.74,35.68
2018,10,18,15,30,779.0,61.0,0.7,27.6,332.0,44.03,31.87
2018,10,18,15,45,738.5,57.0,0.75,26.7,284.0,42.35,30.64
2018,10,18,16,0,698.0,53.0,0.8,25.8,236.0,40.7,29.31
2018,10,18,16,15,635.0,47.5,0.85,24.6,187.5,37.67,26.7
2018,10,18,16,30,572.0,42.0,0.9,23.4,139.0,34.65,23.92
2018,10,18,16,45,429.0,34.0,1.0,22.15,93.0,26.54,16.5
2018,10,18,17,0,286.0,26.0,1.1,20.9,47.0,21.33,8.02
2018,10,18,17,15,153.0,14.5,1.15,20.1,24.5,13.82,0.0
2018,10,18,17,30,20.0,3.0,1.2,19.3,2.0,0.0,0.0
2018,10,18,17,45,10.0,1.5,1.25,18.5,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
