Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,29,6,15,18.5,2.5,1.8,10.25,2.0,0.0,0.0
2018,10,29,6,30,37.0,5.0,1.9,10.8,4.0,0.0,0.0
2018,10,29,6,45,93.0,17.5,2.05,11.35,23.5,57.04,0.0
2018,10,29,7,0,149.0,30.0,2.2,11.9,43.0,132.77,90.25
2018,10,29,7,15,217.5,44.0,2.4,12.4,75.5,187.21,149.25
2018,10,29,7,30,286.0,58.0,2.6,12.9,108.0,245.03,201.01
2018,10,29,7,45,317.0,72.0,2.75,13.4,143.0,285.18,236.56
2018,10,29,8,0,348.0,86.0,2.9,13.9,178.0,326.0,271.45
2018,10,29,8,15,336.5,104.5,3.0,14.15,206.5,346.44,288.35
2018,10,29,8,30,325.0,123.0,3.1,14.4,235.0,353.99,294.32
2018,10,29,8,45,296.5,144.0,3.15,14.65,256.0,362.63,300.2
2018,10,29,9,0,268.0,165.0,3.2,14.9,277.0,368.84,303.8
2018,10,29,9,15,252.5,183.0,3.45,15.2,296.0,378.16,310.14
2018,10,29,9,30,237.0,201.0,3.7,15.5,315.0,385.93,315.1
2018,10,29,9,45,256.5,213.0,3.95,15.85,343.5,409.42,333.1
2018,10,29,10,0,276.0,225.0,4.2,16.2,372.0,431.82,350.04
2018,10,29,10,15,305.0,231.0,4.3,16.45,400.5,452.91,366.05
2018,10,29,10,30,334.0,237.0,4.4,16.7,429.0,472.51,380.76
2018,10,29,10,45,383.5,232.0,4.5,17.0,458.5,492.48,396.0
2018,10,29,11,0,433.0,227.0,4.6,17.3,488.0,516.49,414.0
2018,10,29,11,15,510.5,205.0,4.6,17.5,517.0,531.55,425.47
2018,10,29,11,30,588.0,183.0,4.6,17.7,546.0,544.97,435.25
2018,10,29,11,45,675.5,154.5,4.6,17.9,572.5,550.3,438.62
2018,10,29,12,0,763.0,126.0,4.6,18.1,599.0,549.23,436.51
2018,10,29,12,15,820.0,106.5,4.6,18.5,610.5,535.31,423.35
2018,10,29,12,30,877.0,87.0,4.6,18.9,622.0,516.36,405.62
2018,10,29,12,45,886.5,82.5,4.6,19.3,613.0,483.78,376.64
2018,10,29,13,0,896.0,78.0,4.6,19.7,604.0,448.4,344.8
2018,10,29,13,15,902.5,73.5,4.5,20.05,587.0,409.16,309.13
2018,10,29,13,30,909.0,69.0,4.4,20.4,570.0,367.53,270.84
2018,10,29,13,45,900.0,67.0,4.3,20.8,541.5,321.34,228.71
2018,10,29,14,0,891.0,65.0,4.2,21.2,513.0,274.35,185.89
2018,10,29,14,15,875.0,63.0,4.1,21.25,478.0,225.4,142.75
2018,10,29,14,30,859.0,61.0,4.0,21.3,443.0,176.74,102.0
2018,10,29,14,45,838.5,58.5,3.9,21.4,403.0,127.76,65.89
2018,10,29,15,0,818.0,56.0,3.8,21.5,363.0,79.96,39.73
2018,10,29,15,15,787.5,53.0,3.8,21.5,319.5,38.02,27.54
2018,10,29,15,30,757.0,50.0,3.8,21.5,276.0,36.86,26.56
2018,10,29,15,45,712.0,46.0,3.1,20.85,230.0,34.86,24.84
2018,10,29,16,0,667.0,42.0,2.4,20.2,184.0,32.86,23.02
2018,10,29,16,15,592.0,37.0,2.15,19.0,139.5,29.94,20.3
2018,10,29,16,30,517.0,32.0,1.9,17.8,95.0,27.09,17.31
2018,10,29,16,45,349.5,23.5,1.65,16.6,57.5,18.85,6.98
2018,10,29,17,0,182.0,15.0,1.4,15.4,20.0,14.3,0.0
2018,10,29,17,15,91.0,7.5,1.5,15.05,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,10,30,6,15,38.5,3.5,3.15,9.75,3.0,0.0,0.0
2018,10,30,6,30,77.0,7.0,3.3,10.1,6.0,0.0,0.0
2018,10,30,6,45,262.5,16.0,3.5,10.45,33.5,128.26,0.0
2018,10,30,7,0,448.0,25.0,3.7,10.8,61.0,257.56,172.41
2018,10,30,7,15,548.0,31.0,3.95,11.55,105.0,332.04,266.3
2018,10,30,7,30,648.0,37.0,4.2,12.3,149.0,408.58,336.04
2018,10,30,7,45,704.5,41.0,4.45,13.0,196.0,462.38,384.33
2018,10,30,8,0,761.0,45.0,4.7,13.7,243.0,517.03,431.21
2018,10,30,8,15,797.5,48.0,4.9,14.5,289.0,553.91,461.89
2018,10,30,8,30,834.0,51.0,5.1,15.3,335.0,594.43,494.02
2018,10,30,8,45,858.5,53.0,5.3,16.05,377.5,624.65,517.07
2018,10,30,9,0,883.0,55.0,5.5,16.8,420.0,652.83,537.8
2018,10,30,9,15,898.5,57.0,5.5,17.5,457.0,672.63,550.49
2018,10,30,9,30,914.0,59.0,5.5,18.2,494.0,689.62,560.84
2018,10,30,9,45,924.5,61.0,5.45,18.95,525.5,700.21,565.95
2018,10,30,10,0,935.0,63.0,5.4,19.7,557.0,707.6,568.66
2018,10,30,10,15,944.0,63.5,5.45,20.2,581.5,708.97,567.84
2018,10,30,10,30,953.0,64.0,5.5,20.7,606.0,707.01,564.65
2018,10,30,10,45,959.0,64.0,5.55,21.25,623.5,699.13,556.55
2018,10,30,11,0,965.0,64.0,5.6,21.8,641.0,687.9,545.75
2018,10,30,11,15,968.5,64.0,5.65,22.2,650.5,671.76,531.46
2018,10,30,11,30,972.0,64.0,5.7,22.6,660.0,652.38,514.57
2018,10,30,11,45,973.0,63.5,5.7,22.95,661.5,627.86,493.54
2018,10,30,12,0,974.0,63.0,5.7,23.3,663.0,600.36,469.96
2018,10,30,12,15,972.0,64.0,5.7,23.5,657.5,569.91,443.98
2018,10,30,12,30,970.0,65.0,5.7,23.7,652.0,536.84,415.48
2018,10,30,12,45,964.5,65.5,5.7,23.95,638.0,499.25,382.88
2018,10,30,13,0,959.0,66.0,5.7,24.2,624.0,459.62,348.04
2018,10,30,13,15,942.5,66.5,5.7,24.3,598.5,414.05,308.25
2018,10,30,13,30,926.0,67.0,5.7,24.4,573.0,367.75,267.25
2018,10,30,13,45,915.5,65.0,5.7,24.5,544.0,320.48,224.88
2018,10,30,14,0,905.0,63.0,5.7,24.6,515.0,272.53,181.87
2018,10,30,14,15,878.5,62.0,5.65,24.55,475.5,221.9,138.18
2018,10,30,14,30,852.0,61.0,5.6,24.5,436.0,172.52,97.88
2018,10,30,14,45,830.0,59.5,5.5,24.4,397.0,124.67,63.51
2018,10,30,15,0,808.0,58.0,5.4,24.3,358.0,72.53,34.77
2018,10,30,15,15,749.0,57.5,5.4,24.3,309.0,41.66,30.33
2018,10,30,15,30,690.0,57.0,5.4,24.3,260.0,42.74,31.27
2018,10,30,15,45,634.0,53.0,4.6,23.35,215.0,41.0,29.83
2018,10,30,16,0,578.0,49.0,3.8,22.4,170.0,35.92,25.39
2018,10,30,16,15,510.0,41.0,3.4,21.1,127.5,30.96,20.92
2018,10,30,16,30,442.0,33.0,3.0,19.8,85.0,25.82,15.96
2018,10,30,16,45,293.5,23.5,2.65,18.45,51.5,18.99,5.98
2018,10,30,17,0,145.0,14.0,2.3,17.1,18.0,13.34,0.0
2018,10,30,17,15,72.5,7.0,2.35,16.7,9.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,31,6,15,11.0,1.5,1.35,9.1,1.0,0.0,0.0
2018,10,31,6,30,22.0,3.0,1.3,9.6,2.0,0.0,0.0
2018,10,31,6,45,99.5,15.0,1.25,10.05,21.5,56.79,0.0
2018,10,31,7,0,177.0,27.0,1.2,10.5,41.0,137.89,85.93
2018,10,31,7,15,250.0,40.0,1.5,11.35,74.5,196.51,155.85
2018,10,31,7,30,323.0,53.0,1.8,12.2,108.0,255.92,209.31
2018,10,31,7,45,410.0,61.5,2.05,13.05,152.5,324.19,268.03
2018,10,31,8,0,497.0,70.0,2.3,13.9,197.0,394.06,326.4
2018,10,31,8,15,620.0,64.5,2.4,14.5,253.0,471.49,389.58
2018,10,31,8,30,743.0,59.0,2.5,15.1,309.0,549.0,450.87
2018,10,31,8,45,773.5,60.5,2.55,15.7,350.0,580.78,474.37
2018,10,31,9,0,804.0,62.0,2.6,16.3,391.0,610.81,496.06
2018,10,31,9,15,802.5,68.0,2.7,16.9,421.5,622.98,503.58
2018,10,31,9,30,801.0,74.0,2.8,17.5,452.0,632.17,508.72
2018,10,31,9,45,816.5,77.0,2.85,18.05,484.0,646.34,517.52
2018,10,31,10,0,832.0,80.0,2.9,18.6,516.0,657.62,523.95
2018,10,31,10,15,838.5,84.5,3.0,19.2,541.0,661.51,524.79
2018,10,31,10,30,845.0,89.0,3.1,19.8,566.0,662.26,523.29
2018,10,31,10,45,866.0,85.0,3.2,20.4,586.5,657.45,518.04
2018,10,31,11,0,887.0,81.0,3.3,21.0,607.0,652.5,512.49
2018,10,31,11,15,883.5,83.5,3.4,21.45,614.5,635.72,498.07
2018,10,31,11,30,880.0,86.0,3.5,21.9,622.0,616.15,481.49
2018,10,31,11,45,890.5,83.0,3.55,22.4,626.5,596.43,464.48
2018,10,31,12,0,901.0,80.0,3.6,22.9,631.0,573.57,444.81
2018,10,31,12,15,831.0,100.5,3.6,23.3,604.5,528.39,407.87
2018,10,31,12,30,761.0,121.0,3.6,23.7,578.0,482.97,370.71
2018,10,31,12,45,737.0,125.0,3.55,24.1,559.5,445.93,339.56
2018,10,31,13,0,713.0,129.0,3.5,24.5,541.0,408.69,307.87
2018,10,31,13,15,711.0,124.0,3.5,24.8,522.0,371.63,275.85
2018,10,31,13,30,709.0,119.0,3.5,25.1,503.0,333.35,242.33
2018,10,31,13,45,590.5,142.0,3.45,25.35,450.5,285.66,204.25
2018,10,31,14,0,472.0,165.0,3.4,25.6,398.0,245.7,173.58
2018,10,31,14,15,389.0,168.0,3.4,25.7,351.0,206.3,143.86
2018,10,31,14,30,306.0,171.0,3.4,25.8,304.0,178.16,124.6
2018,10,31,14,45,354.5,146.5,3.4,25.85,287.0,145.04,98.03
2018,10,31,15,0,403.0,122.0,3.4,25.9,270.0,101.4,68.06
2018,10,31,15,15,417.5,104.5,3.4,25.9,241.0,73.71,57.39
2018,10,31,15,30,432.0,87.0,3.4,25.9,212.0,62.52,47.9
2018,10,31,15,45,382.5,76.5,2.55,24.85,173.0,56.04,42.47
2018,10,31,16,0,333.0,66.0,1.7,23.8,134.0,49.33,36.66
2018,10,31,16,15,277.0,53.0,1.55,22.75,99.5,40.37,28.71
2018,10,31,16,30,221.0,40.0,1.4,21.7,65.0,31.07,20.04
2018,10,31,16,45,148.0,25.5,1.3,20.6,39.0,20.14,5.23
2018,10,31,17,0,75.0,11.0,1.2,19.5,13.0,10.48,0.0
2018,10,31,17,15,37.5,5.5,1.2,19.2,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,6,15,11.0,1.0,1.6,11.2,0.5,0.0,0.0
2018,11,1,6,30,22.0,2.0,1.7,11.6,1.0,0.0,0.0
2018,11,1,6,45,54.5,14.0,1.8,12.05,16.5,36.43,0.0
2018,11,1,7,0,87.0,26.0,1.9,12.5,32.0,84.33,46.69
2018,11,1,7,15,120.0,43.0,2.05,13.1,58.5,126.49,98.01
2018,11,1,7,30,153.0,60.0,2.2,13.7,85.0,165.69,133.72
2018,11,1,7,45,177.0,77.0,2.35,14.3,115.0,201.16,164.97
2018,11,1,8,0,201.0,94.0,2.5,14.9,145.0,237.15,195.78
2018,11,1,8,15,239.5,109.0,2.45,15.7,181.0,279.55,230.84
2018,11,1,8,30,278.0,124.0,2.4,16.5,217.0,322.69,265.47
2018,11,1,8,45,323.0,135.0,2.35,17.3,256.0,365.43,298.94
2018,11,1,9,0,368.0,146.0,2.3,18.1,295.0,418.79,339.59
2018,11,1,9,15,455.5,141.0,2.3,18.95,342.5,471.52,379.67
2018,11,1,9,30,543.0,136.0,2.3,19.8,390.0,524.07,418.54
2018,11,1,9,45,650.5,117.0,2.35,20.6,441.0,578.86,458.74
2018,11,1,10,0,758.0,98.0,2.4,21.4,492.0,624.68,491.49
2018,11,1,10,15,770.5,99.5,2.5,22.1,516.0,629.28,492.7
2018,11,1,10,30,783.0,101.0,2.6,22.8,540.0,630.98,491.99
2018,11,1,10,45,782.0,105.0,2.7,23.45,554.5,623.63,484.56
2018,11,1,11,0,781.0,109.0,2.8,24.1,569.0,613.52,475.1
2018,11,1,11,15,816.5,100.0,2.9,24.65,587.5,609.79,470.85
2018,11,1,11,30,852.0,91.0,3.0,25.2,606.0,602.18,463.48
2018,11,1,11,45,788.0,112.5,3.05,25.75,590.0,564.67,433.0
2018,11,1,12,0,724.0,134.0,3.1,26.3,574.0,526.4,402.05
2018,11,1,12,15,777.5,115.5,3.15,26.65,583.5,512.2,389.55
2018,11,1,12,30,831.0,97.0,3.2,27.0,593.0,492.11,371.88
2018,11,1,12,45,795.0,105.0,3.2,27.35,570.5,452.01,338.75
2018,11,1,13,0,759.0,113.0,3.2,27.7,548.0,409.97,303.93
2018,11,1,13,15,740.0,112.5,3.2,27.9,524.0,369.17,269.66
2018,11,1,13,30,721.0,112.0,3.2,28.1,500.0,328.37,234.92
2018,11,1,13,45,759.0,97.0,3.15,28.35,486.5,294.43,203.51
2018,11,1,14,0,797.0,82.0,3.1,28.6,473.0,252.8,165.65
2018,11,1,14,15,777.0,79.0,3.0,28.55,438.0,206.44,126.82
2018,11,1,14,30,757.0,76.0,2.9,28.5,403.0,161.0,90.92
2018,11,1,14,45,726.5,72.0,2.8,28.5,362.0,115.0,59.51
2018,11,1,15,0,696.0,68.0,2.7,28.5,321.0,71.46,38.22
2018,11,1,15,15,649.0,65.5,2.7,28.5,278.0,44.0,31.74
2018,11,1,15,30,602.0,63.0,2.7,28.5,235.0,43.83,31.6
2018,11,1,15,45,524.5,58.5,1.9,27.25,189.5,42.08,30.21
2018,11,1,16,0,447.0,54.0,1.1,26.0,144.0,40.44,28.77
2018,11,1,16,15,411.0,44.0,1.1,25.35,110.0,33.92,22.92
2018,11,1,16,30,375.0,34.0,1.1,24.7,76.0,27.09,16.38
2018,11,1,16,45,242.5,23.0,1.1,24.05,45.0,18.86,2.78
2018,11,1,17,0,110.0,12.0,1.1,23.4,14.0,11.44,0.0
2018,11,1,17,15,55.0,6.0,1.15,22.75,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,2,6,15,13.0,1.5,0.9,12.65,1.0,0.0,0.0
2018,11,2,6,30,26.0,3.0,0.8,12.9,2.0,0.0,0.0
2018,11,2,6,45,181.0,14.0,0.75,13.15,25.5,89.37,0.0
2018,11,2,7,0,336.0,25.0,0.7,13.4,49.0,204.04,107.23
2018,11,2,7,15,446.5,32.5,0.8,13.95,89.5,283.23,219.05
2018,11,2,7,30,557.0,40.0,0.9,14.5,130.0,356.64,284.75
2018,11,2,7,45,621.5,44.5,1.0,15.05,175.0,412.65,332.94
2018,11,2,8,0,686.0,49.0,1.1,15.6,220.0,469.81,380.0
2018,11,2,8,15,727.0,52.5,1.05,16.3,264.5,512.58,413.02
2018,11,2,8,30,768.0,56.0,1.0,17.0,309.0,554.66,443.93
2018,11,2,8,45,797.0,58.5,1.0,17.7,350.5,586.82,466.56
2018,11,2,9,0,826.0,61.0,1.0,18.4,392.0,617.14,487.06
2018,11,2,9,15,817.5,68.5,1.0,19.35,421.5,626.71,491.13
2018,11,2,9,30,809.0,76.0,1.0,20.3,451.0,633.07,492.82
2018,11,2,9,45,827.5,77.5,1.05,21.3,483.0,647.37,500.75
2018,11,2,10,0,846.0,79.0,1.1,22.3,515.0,658.78,506.33
2018,11,2,10,15,836.0,85.0,1.2,22.95,532.5,653.37,500.79
2018,11,2,10,30,826.0,91.0,1.3,23.6,550.0,644.97,493.21
2018,11,2,10,45,851.0,87.0,1.45,24.25,572.5,645.41,492.6
2018,11,2,11,0,876.0,83.0,1.6,24.9,595.0,640.38,487.86
2018,11,2,11,15,884.0,83.5,1.75,25.45,607.0,628.75,478.16
2018,11,2,11,30,892.0,84.0,1.9,26.0,619.0,613.96,465.96
2018,11,2,11,45,909.0,79.5,2.1,26.55,626.0,596.1,451.59
2018,11,2,12,0,926.0,75.0,2.3,27.1,633.0,574.76,434.19
2018,11,2,12,15,925.0,74.5,2.4,27.3,627.0,544.7,410.1
2018,11,2,12,30,924.0,74.0,2.5,27.5,621.0,512.14,383.6
2018,11,2,12,45,889.0,81.0,2.65,27.7,597.5,469.36,349.17
2018,11,2,13,0,854.0,88.0,2.8,27.9,574.0,424.31,312.48
2018,11,2,13,15,826.0,91.5,2.75,27.75,547.5,380.99,276.46
2018,11,2,13,30,798.0,95.0,2.7,27.6,521.0,338.1,240.26
2018,11,2,13,45,814.0,86.0,2.7,27.5,500.5,296.92,203.86
2018,11,2,14,0,830.0,77.0,2.7,27.4,480.0,253.08,165.01
2018,11,2,14,15,807.0,75.5,2.6,27.2,444.5,206.08,125.73
2018,11,2,14,30,784.0,74.0,2.5,27.0,409.0,160.21,89.73
2018,11,2,14,45,780.0,67.5,2.4,26.8,374.5,113.06,56.9
2018,11,2,15,0,776.0,61.0,2.3,26.6,340.0,65.69,33.62
2018,11,2,15,15,750.5,56.0,2.3,26.6,297.5,40.92,29.4
2018,11,2,15,30,725.0,51.0,2.3,26.6,255.0,38.2,27.08
2018,11,2,15,45,656.0,47.0,1.6,25.55,207.0,36.21,25.43
2018,11,2,16,0,587.0,43.0,0.9,24.5,159.0,34.29,23.71
2018,11,2,16,15,436.5,39.5,0.95,23.7,113.0,30.06,19.81
2018,11,2,16,30,286.0,36.0,1.0,22.9,67.0,29.18,18.08
2018,11,2,16,45,173.0,22.5,1.05,22.15,38.5,17.8,0.43
2018,11,2,17,0,60.0,9.0,1.1,21.4,10.0,8.58,0.0
2018,11,2,17,15,30.0,4.5,1.15,20.8,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,3,6,15,16.5,1.5,1.75,10.8,1.0,0.0,0.0
2018,11,3,6,30,33.0,3.0,1.7,11.2,2.0,0.0,0.0
2018,11,3,6,45,183.0,13.0,1.7,11.6,23.5,88.63,0.0
2018,11,3,7,0,333.0,23.0,1.7,12.0,45.0,198.23,91.33
2018,11,3,7,15,431.5,31.5,2.05,13.1,84.5,273.12,212.33
2018,11,3,7,30,530.0,40.0,2.4,14.2,124.0,345.64,278.84
2018,11,3,7,45,624.5,42.0,2.8,15.25,172.0,408.9,334.08
2018,11,3,8,0,719.0,44.0,3.2,16.3,220.0,479.74,393.14
2018,11,3,8,15,758.0,47.0,3.4,17.25,264.5,521.15,426.68
2018,11,3,8,30,797.0,50.0,3.6,18.2,309.0,557.18,454.8
2018,11,3,8,45,822.5,53.0,3.8,19.1,351.0,588.16,477.86
2018,11,3,9,0,848.0,56.0,4.0,20.0,393.0,617.23,498.66
2018,11,3,9,15,870.5,57.0,4.05,20.9,430.5,639.64,513.47
2018,11,3,9,30,893.0,58.0,4.1,21.8,468.0,659.52,525.96
2018,11,3,9,45,905.5,59.5,4.15,22.7,499.5,670.58,531.51
2018,11,3,10,0,918.0,61.0,4.2,23.6,531.0,678.55,534.62
2018,11,3,10,15,914.0,65.0,4.3,24.35,551.0,675.32,529.68
2018,11,3,10,30,910.0,69.0,4.4,25.1,571.0,668.89,522.37
2018,11,3,10,45,886.0,77.5,4.5,25.85,578.5,651.44,506.82
2018,11,3,11,0,862.0,86.0,4.6,26.6,586.0,631.26,489.33
2018,11,3,11,15,861.5,87.5,4.65,27.1,594.0,615.7,475.72
2018,11,3,11,30,861.0,89.0,4.7,27.6,602.0,597.36,459.89
2018,11,3,11,45,840.5,95.5,4.75,28.05,597.5,570.75,437.71
2018,11,3,12,0,820.0,102.0,4.8,28.5,593.0,541.29,413.27
2018,11,3,12,15,793.0,110.0,4.8,28.7,580.5,508.56,386.41
2018,11,3,12,30,766.0,118.0,4.8,28.9,568.0,473.48,357.52
2018,11,3,12,45,649.5,146.5,4.75,29.15,522.0,419.1,314.19
2018,11,3,13,0,533.0,175.0,4.7,29.4,476.0,369.18,274.64
2018,11,3,13,15,374.5,202.0,4.6,29.4,409.5,312.0,231.12
2018,11,3,13,30,216.0,229.0,4.5,29.4,343.0,267.27,198.44
2018,11,3,13,45,382.0,181.5,4.4,29.45,370.5,255.21,183.4
2018,11,3,14,0,548.0,134.0,4.3,29.5,398.0,232.51,158.01
2018,11,3,14,15,463.0,142.0,4.2,29.4,354.0,194.21,129.41
2018,11,3,14,30,378.0,150.0,4.1,29.3,310.0,163.47,108.66
2018,11,3,14,45,273.0,144.0,3.95,29.15,254.0,132.78,90.82
2018,11,3,15,0,168.0,138.0,3.8,29.0,198.0,113.04,82.48
2018,11,3,15,15,374.5,101.0,3.8,29.0,212.0,71.56,54.85
2018,11,3,15,30,581.0,64.0,3.8,29.0,226.0,44.98,32.48
2018,11,3,15,45,497.5,60.0,2.75,27.1,181.0,43.72,31.59
2018,11,3,16,0,414.0,56.0,1.7,25.2,136.0,42.67,30.69
2018,11,3,16,15,351.0,44.5,1.7,23.85,99.5,34.74,23.66
2018,11,3,16,30,288.0,33.0,1.7,22.5,63.0,26.46,15.71
2018,11,3,16,45,187.5,21.0,1.65,21.2,36.5,17.21,0.0
2018,11,3,17,0,87.0,9.0,1.6,19.9,10.0,8.58,0.0
2018,11,3,17,15,43.5,4.5,1.6,19.45,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,18.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,4,6,15,15.0,1.5,1.3,10.0,1.0,0.0,0.0
2018,11,4,6,30,30.0,3.0,1.3,10.3,2.0,0.0,0.0
2018,11,4,6,45,63.0,13.0,1.3,10.55,15.5,38.43,0.0
2018,11,4,7,0,96.0,23.0,1.3,10.8,29.0,81.44,27.52
2018,11,4,7,15,125.5,39.0,1.55,11.55,54.0,123.12,94.04
2018,11,4,7,30,155.0,55.0,1.8,12.3,79.0,158.89,127.95
2018,11,4,7,45,206.0,70.5,2.0,13.05,113.5,206.73,169.89
2018,11,4,8,0,257.0,86.0,2.2,13.8,148.0,256.63,212.59
2018,11,4,8,15,337.5,94.0,2.05,14.5,192.0,326.6,270.4
2018,11,4,8,30,418.0,102.0,1.9,15.2,236.0,388.79,320.18
2018,11,4,8,45,453.0,110.5,1.75,15.95,273.5,424.68,347.2
2018,11,4,9,0,488.0,119.0,1.6,16.7,311.0,459.98,372.89
2018,11,4,9,15,485.0,133.5,1.6,17.65,339.0,476.5,383.19
2018,11,4,9,30,482.0,148.0,1.6,18.6,367.0,490.86,391.65
2018,11,4,9,45,442.0,168.5,1.55,19.6,380.0,485.27,384.11
2018,11,4,10,0,402.0,189.0,1.5,20.6,393.0,477.28,374.94
2018,11,4,10,15,521.5,165.0,1.55,21.25,442.5,524.8,410.55
2018,11,4,10,30,641.0,141.0,1.6,21.9,492.0,573.59,445.68
2018,11,4,10,45,739.5,119.0,1.7,22.55,536.0,602.82,466.02
2018,11,4,11,0,838.0,97.0,1.8,23.2,580.0,626.67,482.14
2018,11,4,11,15,898.0,84.5,1.95,23.7,609.0,631.08,484.12
2018,11,4,11,30,958.0,72.0,2.1,24.2,638.0,632.82,483.86
2018,11,4,11,45,944.5,74.5,2.2,24.65,634.0,603.6,460.44
2018,11,4,12,0,931.0,77.0,2.3,25.1,630.0,572.15,435.2
2018,11,4,12,15,895.0,85.0,2.45,25.45,612.0,532.76,403.99
2018,11,4,12,30,859.0,93.0,2.6,25.8,594.0,491.71,371.04
2018,11,4,12,45,832.0,97.0,2.7,26.15,573.0,451.35,337.89
2018,11,4,13,0,805.0,101.0,2.8,26.5,552.0,410.78,304.02
2018,11,4,13,15,825.5,91.5,2.85,26.6,539.0,374.77,272.53
2018,11,4,13,30,846.0,82.0,2.9,26.7,526.0,335.57,237.65
2018,11,4,13,45,836.5,78.0,2.95,26.85,497.5,290.07,197.99
2018,11,4,14,0,827.0,74.0,3.0,27.0,469.0,244.04,157.95
2018,11,4,14,15,812.5,69.5,3.0,26.75,434.5,196.4,117.97
2018,11,4,14,30,798.0,65.0,3.0,26.5,400.0,149.12,80.84
2018,11,4,14,45,782.0,60.0,3.05,26.3,362.0,101.9,49.21
2018,11,4,15,0,766.0,55.0,3.1,26.1,324.0,55.63,28.53
2018,11,4,15,15,682.5,58.5,3.1,26.1,275.0,43.12,31.35
2018,11,4,15,30,599.0,62.0,3.1,26.1,226.0,43.59,31.73
2018,11,4,15,45,547.0,55.0,2.75,24.5,184.0,39.77,28.56
2018,11,4,16,0,495.0,48.0,2.4,22.9,142.0,35.84,25.13
2018,11,4,16,15,416.5,40.0,2.55,21.65,104.0,30.85,20.55
2018,11,4,16,30,338.0,32.0,2.7,20.4,66.0,25.74,15.08
2018,11,4,16,45,206.0,20.5,2.85,19.15,38.0,16.9,0.0
2018,11,4,17,0,74.0,9.0,3.0,17.9,10.0,8.58,0.0
2018,11,4,17,15,37.0,4.5,3.25,17.15,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,5,6,45,163.0,10.5,2.05,11.85,20.5,76.81,0.0
2018,11,5,7,0,326.0,21.0,2.1,12.3,41.0,188.05,47.56
2018,11,5,7,15,452.0,27.0,2.35,12.95,80.5,268.98,206.25
2018,11,5,7,30,578.0,33.0,2.6,13.6,120.0,353.08,284.44
2018,11,5,7,45,642.5,37.0,2.85,14.3,164.5,407.56,333.33
2018,11,5,8,0,707.0,41.0,3.1,15.0,209.0,463.54,381.28
2018,11,5,8,15,748.0,43.5,3.3,15.75,252.5,500.25,412.1
2018,11,5,8,30,789.0,46.0,3.5,16.5,296.0,540.85,444.52
2018,11,5,8,45,817.0,47.5,3.75,17.3,337.0,571.19,467.79
2018,11,5,9,0,845.0,49.0,4.0,18.1,378.0,599.78,488.95
2018,11,5,9,15,861.0,52.0,4.15,18.85,414.5,620.41,503.14
2018,11,5,9,30,877.0,55.0,4.3,19.6,451.0,638.33,514.91
2018,11,5,9,45,887.0,59.0,4.5,20.35,482.5,650.62,522.45
2018,11,5,10,0,897.0,63.0,4.7,21.1,514.0,659.77,527.44
2018,11,5,10,15,907.5,63.5,4.75,21.7,538.5,662.04,526.99
2018,11,5,10,30,918.0,64.0,4.8,22.3,563.0,661.13,524.07
2018,11,5,10,45,926.5,64.0,4.85,22.9,580.5,655.12,517.27
2018,11,5,11,0,935.0,64.0,4.9,23.5,598.0,645.84,507.94
2018,11,5,11,15,939.0,63.5,4.9,23.85,607.5,630.04,493.95
2018,11,5,11,30,943.0,63.0,4.9,24.2,617.0,611.12,477.46
2018,11,5,11,45,945.0,63.0,4.95,24.55,619.5,588.53,458.11
2018,11,5,12,0,947.0,63.0,5.0,24.9,622.0,563.0,436.21
2018,11,5,12,15,945.0,63.5,4.95,25.05,616.0,533.15,410.71
2018,11,5,12,30,943.0,64.0,4.9,25.2,610.0,500.78,382.82
2018,11,5,12,45,938.5,64.0,4.9,25.35,597.0,464.51,351.47
2018,11,5,13,0,934.0,64.0,4.9,25.5,584.0,426.22,317.9
2018,11,5,13,15,928.0,63.5,4.85,25.5,563.5,385.1,281.58
2018,11,5,13,30,922.0,63.0,4.8,25.5,543.0,342.47,243.44
2018,11,5,13,45,912.5,61.0,4.75,25.5,515.0,296.26,202.22
2018,11,5,14,0,903.0,59.0,4.7,25.5,487.0,249.28,160.56
2018,11,5,14,15,887.5,58.0,4.55,25.4,453.0,201.55,119.8
2018,11,5,14,30,872.0,57.0,4.4,25.3,419.0,154.0,82.32
2018,11,5,14,45,850.0,54.5,4.3,25.15,379.5,105.17,50.41
2018,11,5,15,0,828.0,52.0,4.2,25.0,340.0,57.64,31.03
2018,11,5,15,15,794.0,49.0,4.2,25.0,296.0,40.74,29.46
2018,11,5,15,30,760.0,46.0,4.2,25.0,252.0,34.49,24.06
2018,11,5,15,45,707.5,42.5,3.2,23.5,206.5,32.78,22.67
2018,11,5,16,0,655.0,39.0,2.2,22.0,161.0,31.16,21.2
2018,11,5,16,15,561.0,34.0,2.0,20.7,117.5,28.17,18.33
2018,11,5,16,30,467.0,29.0,1.8,19.4,74.0,25.34,14.61
2018,11,5,16,45,286.0,19.0,1.65,18.05,42.0,15.61,0.0
2018,11,5,17,0,105.0,9.0,1.5,16.7,10.0,8.58,0.0
2018,11,5,17,15,52.5,4.5,1.55,16.25,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,6,6,45,164.5,11.0,1.5,7.35,20.5,77.37,0.0
2018,11,6,7,0,329.0,22.0,1.5,7.7,41.0,187.6,19.98
2018,11,6,7,15,462.5,28.5,1.85,8.75,82.0,273.24,210.16
2018,11,6,7,30,596.0,35.0,2.2,9.8,123.0,362.03,294.16
2018,11,6,7,45,662.0,40.0,2.5,10.8,169.0,419.07,345.57
2018,11,6,8,0,728.0,45.0,2.8,11.8,215.0,477.49,395.72
2018,11,6,8,15,769.5,48.5,3.0,12.5,260.5,520.7,431.99
2018,11,6,8,30,811.0,52.0,3.2,13.2,306.0,563.17,466.17
2018,11,6,8,45,838.0,54.5,3.35,13.9,348.0,589.84,486.78
2018,11,6,9,0,865.0,57.0,3.5,14.6,390.0,619.0,508.46
2018,11,6,9,15,882.0,59.0,3.5,15.3,426.5,638.94,521.9
2018,11,6,9,30,899.0,61.0,3.5,16.0,463.0,656.19,532.89
2018,11,6,9,45,911.0,63.0,3.5,16.65,494.5,667.3,539.0
2018,11,6,10,0,923.0,65.0,3.5,17.3,526.0,675.3,542.59
2018,11,6,10,15,932.5,66.0,3.5,18.0,550.5,677.32,541.5
2018,11,6,10,30,942.0,67.0,3.5,18.7,575.0,676.07,537.88
2018,11,6,10,45,948.5,67.5,3.45,19.35,592.5,669.03,529.83
2018,11,6,11,0,955.0,68.0,3.4,20.0,610.0,658.69,519.26
2018,11,6,11,15,958.5,68.0,3.45,20.55,619.5,642.72,504.96
2018,11,6,11,30,962.0,68.0,3.5,21.1,629.0,623.57,488.12
2018,11,6,11,45,962.5,68.0,3.5,21.7,630.5,599.65,467.25
2018,11,6,12,0,963.0,68.0,3.5,22.3,632.0,572.82,443.91
2018,11,6,12,15,958.0,69.0,3.55,22.7,625.0,541.47,417.24
2018,11,6,12,30,953.0,70.0,3.6,23.1,618.0,507.75,388.26
2018,11,6,12,45,945.5,70.5,3.65,23.55,603.5,470.28,355.79
2018,11,6,13,0,938.0,71.0,3.7,24.0,589.0,430.99,321.28
2018,11,6,13,15,930.5,70.0,3.65,24.2,567.5,388.69,283.99
2018,11,6,13,30,923.0,69.0,3.6,24.4,546.0,345.0,245.01
2018,11,6,13,45,912.0,67.5,3.6,24.6,517.5,298.78,203.85
2018,11,6,14,0,901.0,66.0,3.6,24.8,489.0,251.89,162.4
2018,11,6,14,15,885.0,63.5,3.45,24.75,454.0,202.88,120.89
2018,11,6,14,30,869.0,61.0,3.3,24.7,419.0,154.15,82.83
2018,11,6,14,45,846.5,58.5,3.15,24.65,379.0,105.45,51.53
2018,11,6,15,0,824.0,56.0,3.0,24.6,339.0,52.79,28.89
2018,11,6,15,15,788.0,52.5,3.0,24.6,294.5,38.72,27.78
2018,11,6,15,30,752.0,49.0,3.0,24.6,250.0,37.14,26.39
2018,11,6,15,45,699.0,45.0,2.1,22.85,204.5,35.12,24.74
2018,11,6,16,0,646.0,41.0,1.2,21.1,159.0,33.16,23.01
2018,11,6,16,15,538.0,35.5,1.2,20.45,114.5,29.79,19.7
2018,11,6,16,30,430.0,30.0,1.2,19.8,70.0,24.26,13.47
2018,11,6,16,45,243.0,18.5,1.2,19.2,38.5,15.25,0.0
2018,11,6,17,0,56.0,7.0,1.2,18.6,7.0,6.67,0.0
2018,11,6,17,15,28.0,3.5,1.25,18.0,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,7,6,45,158.5,10.5,1.2,7.05,19.0,73.94,0.0
2018,11,7,7,0,317.0,21.0,1.2,7.3,38.0,178.99,0.0
2018,11,7,7,15,447.5,27.5,1.5,8.3,77.5,263.41,200.16
2018,11,7,7,30,578.0,34.0,1.8,9.3,117.0,349.6,283.37
2018,11,7,7,45,596.5,42.5,2.15,10.3,154.5,384.68,317.33
2018,11,7,8,0,615.0,51.0,2.5,11.3,192.0,422.76,351.3
2018,11,7,8,15,704.0,50.5,2.55,12.2,243.5,482.4,400.69
2018,11,7,8,30,793.0,50.0,2.6,13.1,295.0,546.76,451.69
2018,11,7,8,45,820.0,52.0,2.6,14.0,336.0,572.39,470.57
2018,11,7,9,0,847.0,54.0,2.6,14.9,377.0,600.64,490.69
2018,11,7,9,15,865.5,56.0,2.75,15.7,413.5,621.35,505.08
2018,11,7,9,30,884.0,58.0,2.9,16.5,450.0,639.46,517.11
2018,11,7,9,45,897.0,60.0,3.0,17.35,481.0,651.19,523.7
2018,11,7,10,0,910.0,62.0,3.1,18.2,512.0,659.87,527.82
2018,11,7,10,15,919.5,63.0,3.2,18.8,536.5,661.98,527.42
2018,11,7,10,30,929.0,64.0,3.3,19.4,561.0,660.86,524.53
2018,11,7,10,45,935.5,64.5,3.35,20.0,578.0,654.02,517.13
2018,11,7,11,0,942.0,65.0,3.4,20.6,595.0,643.92,507.21
2018,11,7,11,15,945.5,65.0,3.4,21.05,604.5,628.25,493.17
2018,11,7,11,30,949.0,65.0,3.4,21.5,614.0,609.45,476.63
2018,11,7,11,45,950.0,65.0,3.4,21.9,616.0,586.21,456.63
2018,11,7,12,0,951.0,65.0,3.4,22.3,618.0,560.07,434.14
2018,11,7,12,15,949.0,64.5,3.4,22.65,611.5,529.18,407.77
2018,11,7,12,30,947.0,64.0,3.4,23.0,605.0,495.81,379.0
2018,11,7,12,45,943.0,63.0,3.45,23.3,591.0,458.79,347.02
2018,11,7,13,0,939.0,62.0,3.5,23.6,577.0,419.75,312.77
2018,11,7,13,15,931.5,61.0,3.5,23.7,555.5,377.66,275.67
2018,11,7,13,30,924.0,60.0,3.5,23.8,534.0,334.18,236.84
2018,11,7,13,45,912.5,59.0,3.55,23.9,506.0,288.49,196.06
2018,11,7,14,0,901.0,58.0,3.6,24.0,478.0,242.17,155.03
2018,11,7,14,15,885.0,56.5,3.6,23.9,443.5,194.28,114.39
2018,11,7,14,30,869.0,55.0,3.6,23.8,409.0,146.63,77.31
2018,11,7,14,45,846.0,52.5,3.6,23.7,369.5,98.17,46.58
2018,11,7,15,0,823.0,50.0,3.6,23.6,330.0,51.12,29.37
2018,11,7,15,15,788.0,48.0,3.6,23.6,287.0,40.0,29.01
2018,11,7,15,30,753.0,46.0,3.6,23.6,244.0,34.71,24.41
2018,11,7,15,45,701.5,41.5,2.65,21.95,199.0,32.14,22.25
2018,11,7,16,0,650.0,37.0,1.7,20.3,154.0,29.57,19.96
2018,11,7,16,15,526.5,32.5,1.65,19.1,109.5,26.96,17.35
2018,11,7,16,30,403.0,28.0,1.6,17.9,65.0,22.48,11.89
2018,11,7,16,45,233.0,17.0,1.5,16.65,35.5,13.9,0.0
2018,11,7,17,0,63.0,6.0,1.4,15.4,6.0,5.72,0.0
2018,11,7,17,15,31.5,3.0,1.45,15.0,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
